Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292925522,0.0,1.10292925522
 01/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302447189,0.0,1.10302447189
 01/01  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029274364,0.0,1.1029274364
 01/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296514236,0.0,1.10296514236
 01/01  12:00:00,26.062473409,0.656390824282,6.63473040847,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  13:00:00,44.5685357453,2.51197530281,23.2852082663,0.0,2.68041601173,16.0824960704,1.10306340934,0.0,1.10306340934
 01/01  14:00:00,36.2464615478,1.80101831761,15.674091054,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  15:00:00,26.9079698315,0.852474358913,7.28414329639,0.0,2.68041601173,16.0824960704,1.10305805883,0.0,1.10305805883
 01/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292192928,0.0,1.10292192928
 01/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293109667,0.0,1.10293109667
 01/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297925479,0.0,1.10297925479
 01/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296464821,0.0,1.10296464821
 01/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296584233,0.0,1.10296584233
 01/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030743096,0.0,1.1030743096
 01/02  07:00:00,86.2214679176,3.36970015311,25.4413188132,18.2611820732,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/02  08:00:00,88.8633678547,3.35254880969,17.7745473114,18.9635459369,16.0824960704,32.6817896323,1.10344780559,0.0,1.10344780559
 01/02  09:00:00,149.389397435,3.44048504278,20.0944092488,7.19526245157,48.2474882111,70.4033123869,2.18802215385,0.0,2.18802215385
 01/02  10:00:00,140.687593242,3.35254880969,22.0815181255,4.94285704346,48.2474882111,62.0547409583,1.1040828136,0.0,1.1040828136
 01/02  11:00:00,138.783233343,3.35254880969,24.0070458102,3.03956286666,48.2474882111,60.1281475517,2.18853171197,0.0,2.18853171197
 01/02  12:00:00,143.472024481,3.67801324495,28.6715537833,0.811788188863,48.2474882111,62.0547409583,2.1890408347,0.0,2.1890408347
 01/02  13:00:00,149.31939052,4.20434620325,35.2029151806,0.145808379548,48.2474882111,61.5103924513,2.18971605671,0.0,2.18971605671
 01/02  14:00:00,154.605577519,4.38697175425,38.3024419958,0.0,48.2474882111,63.6602354638,3.27458102519,0.0,3.27458102519
 01/02  15:00:00,150.122116184,4.42030929082,37.3177310362,0.0,48.2474882111,60.1281475517,1.10408833006,0.0,1.10408833006
 01/02  16:00:00,146.064084556,4.05528299979,33.6247256989,0.0,48.2474882111,60.1281475517,2.18808314559,0.0,2.18808314559
 01/02  17:00:00,146.957944667,3.79029231225,29.3847630536,0.0415900006348,48.2474882111,63.0180376616,2.18881787587,0.0,2.18881787587
 01/02  18:00:00,144.994575864,3.61426578702,25.4468706289,0.800387134348,37.5258241642,62.7947880557,1.1037235379,0.0,1.1037235379
 01/02  19:00:00,106.992839999,3.35254880969,22.0986142115,3.90689781291,26.8041601173,36.0181789539,1.10359580582,0.0,1.10359580582
 01/02  20:00:00,105.786652314,3.35254880969,21.074702477,6.29341307129,26.8041601173,33.4493877451,1.10329783816,0.0,1.10329783816
 01/02  21:00:00,92.692169104,3.35254880969,20.5606665566,9.79546185155,16.0824960704,28.0885557216,0.02,0.0,0.02
 01/02  22:00:00,92.9093141268,3.35254880969,20.1662711493,11.6913978861,16.0824960704,26.8041601173,1.10325530883,0.0,1.10325530883
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296370939,0.0,1.10296370939
 01/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296607451,0.0,1.10296607451
 01/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296538431,0.0,1.10296538431
 01/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306857211,0.0,1.10306857211
 01/03  07:00:00,82.6367899508,3.38121556345,26.4494036293,13.65690388,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/03  08:00:00,91.0695038913,3.35254880969,24.120818365,14.8234109199,16.0824960704,32.6817896323,1.10349344343,0.0,1.10349344343
 01/03  09:00:00,153.147613974,3.48315092858,25.7108627701,5.29435958367,48.2474882111,70.4033123869,1.10407170683,0.0,1.10407170683
 01/03  10:00:00,143.712838246,3.36504945108,28.4324489115,1.60467061968,48.2474882111,62.0547409583,2.18824278243,0.0,2.18824278243
 01/03  11:00:00,144.523347331,3.49905200387,32.3654940983,0.274725371632,48.2474882111,60.1281475517,2.18866324592,0.0,2.18866324592
 01/03  12:00:00,152.829717237,4.09736555124,38.4216824225,0.0,48.2474882111,62.0547409583,2.18914607722,0.0,2.18914607722
 01/03  13:00:00,155.084780228,4.27895732838,41.0395021435,0.0,48.2474882111,61.5103924513,2.1899412255,0.0,2.1899412255
 01/03  14:00:00,157.749924782,4.20755727135,41.6262037412,0.0,48.2474882111,63.6602354638,2.18963176077,0.0,2.18963176077
 01/03  15:00:00,150.022106719,3.82068880227,37.8173420603,0.0,48.2474882111,60.1281475517,2.18846796887,0.0,2.18846796887
 01/03  16:00:00,143.786917157,3.50540859958,31.8974327002,0.0,48.2474882111,60.1281475517,1.10402685664,0.0,1.10402685664
 01/03  17:00:00,146.606024059,3.56932029526,29.2262841226,0.0691203405744,48.2474882111,63.0180376616,2.18861405873,0.0,2.18861405873
 01/03  18:00:00,148.153136043,3.61756911116,28.0421416078,1.3603730099,37.5258241642,62.7947880557,2.18754382538,0.0,2.18754382538
 01/03  19:00:00,111.397318663,3.35254880969,25.9573506498,4.45264003787,26.8041601173,36.0181789539,1.1035319573,0.0,1.1035319573
 01/03  20:00:00,109.688753154,3.35254880969,24.9904238695,6.27979251849,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/03  21:00:00,95.6517690991,3.35254880969,23.71145767,9.60427073332,16.0824960704,28.0885557216,1.10333603739,0.0,1.10333603739
 01/03  22:00:00,95.6638933025,3.35254880969,22.6439298066,11.9683184045,16.0824960704,26.8041601173,1.10307495192,0.0,1.10307495192
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296483128,0.0,1.10296483128
 01/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296561413,0.0,1.10296561413
 01/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296630503,0.0,1.10296630503
 01/04  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  07:00:00,83.8551856097,3.3918626237,27.3366833847,13.9773727232,5.36083202345,21.4433280938,1.10303380884,0.0,1.10303380884
 01/04  08:00:00,85.6903983578,3.35254880969,25.1615694743,8.40355427712,16.0824960704,32.6817896323,1.10352690729,0.0,1.10352690729
 01/04  09:00:00,155.978033651,3.62139056916,31.1360086426,2.5613937472,48.2474882111,70.4033123869,1.104077004,0.0,1.104077004
 01/04  10:00:00,150.84540586,3.90562383406,36.067546616,0.56156614606,48.2474882111,62.0547409583,2.18831586069,0.0,2.18831586069
 01/04  11:00:00,152.803835062,4.25188539607,40.1661418822,0.00173192633502,48.2474882111,60.1281475517,1.10422776055,0.0,1.10422776055
 01/04  12:00:00,159.124589911,4.49281404001,44.3211066077,0.0,48.2474882111,62.0547409583,2.18915503869,0.0,2.18915503869
 01/04  13:00:00,160.401054943,4.5558794218,46.0788547649,0.0,48.2474882111,61.5103924513,3.27471028991,0.0,3.27471028991
 01/04  14:00:00,157.824690304,4.01475902617,41.8937675091,0.0,48.2474882111,63.6602354638,2.18953095723,0.0,2.18953095723
 01/04  15:00:00,152.090943591,3.86770023553,39.8391674988,0.0,48.2474882111,60.1281475517,2.18820546283,0.0,2.18820546283
 01/04  16:00:00,149.447873799,3.70629104599,37.3575068966,0.0,48.2474882111,60.1281475517,1.10402819023,0.0,1.10402819023
 01/04  17:00:00,154.127182248,3.70660893622,36.6792740115,0.0,48.2474882111,63.0180376616,2.18888896191,0.0,2.18888896191
 01/04  18:00:00,154.935782599,3.65010107978,35.9841372671,0.168491937732,37.5258241642,62.7947880557,1.10379734737,0.0,1.10379734737
 01/04  19:00:00,116.976168055,3.35254880969,34.5099484497,1.47889163086,26.8041601173,36.0181789539,1.10360093776,0.0,1.10360093776
 01/04  20:00:00,114.988662181,3.35254880969,33.9198268003,2.65029861502,26.8041601173,33.4493877451,1.10336678049,0.0,1.10336678049
 01/04  21:00:00,99.5922825562,3.35254880969,32.1779239141,5.07831794631,16.0824960704,28.0885557216,1.10339787319,0.0,1.10339787319
 01/04  22:00:00,98.7108202875,3.35254880969,31.2935915336,6.36558366254,16.0824960704,26.8041601173,1.10307841532,0.0,1.10307841532
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296614684,0.0,1.10296614684
 01/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296644773,0.0,1.10296644773
 01/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302581323,0.0,1.10302581323
 01/05  07:00:00,79.324380437,3.49380481359,32.6252856158,4.05602312956,5.36083202345,21.4433280938,1.10303462454,0.0,1.10303462454
 01/05  08:00:00,89.1150082699,3.35254880969,31.7531476946,5.2365859689,16.0824960704,32.6817896323,0.02,0.0,0.02
 01/05  09:00:00,155.623306436,3.53017917818,32.8937513335,0.540135232176,48.2474882111,70.4033123869,2.18803697179,0.0,2.18803697179
 01/05  10:00:00,147.388687453,3.40692159226,33.5198485296,0.151248067398,48.2474882111,62.0547409583,2.18839800031,0.0,2.18839800031
 01/05  11:00:00,141.662862186,3.38020037725,29.8985859521,0.0,48.2474882111,60.1281475517,1.10427392617,0.0,1.10427392617
 01/05  12:00:00,143.240475318,3.54411379652,29.3856922581,0.0,48.2474882111,62.0547409583,2.18876794111,0.0,2.18876794111
 01/05  13:00:00,146.427693211,3.73965500046,32.9217174539,0.0,48.2474882111,61.5103924513,3.27448175807,0.0,3.27448175807
 01/05  14:00:00,152.69515326,4.15348656433,36.6255029266,0.0,48.2474882111,63.6602354638,2.18979473906,0.0,2.18979473906
 01/05  15:00:00,149.273885213,4.44915516631,36.4406541902,0.0,48.2474882111,60.1281475517,1.10410455473,0.0,1.10410455473
 01/05  16:00:00,146.153363676,4.24682603779,33.5224617816,0.0,48.2474882111,60.1281475517,2.18813104485,0.0,2.18813104485
 01/05  17:00:00,148.209234499,4.05051713829,30.4174180608,0.0,48.2474882111,63.0180376616,2.18880765614,0.0,2.18880765614
 01/05  18:00:00,145.485713267,3.79397410725,26.5586868457,0.0,37.5258241642,62.7947880557,1.10378112891,0.0,1.10378112891
 01/05  19:00:00,104.667124832,3.35254880969,22.4807875879,1.19900926897,26.8041601173,36.0181789539,1.10355972475,0.0,1.10355972475
 01/05  20:00:00,102.715158282,3.35254880969,21.0741558965,3.2224656189,26.8041601173,33.4493877451,1.10330985614,0.0,1.10330985614
 01/05  21:00:00,89.121349006,3.35254880969,20.325849042,6.45945926826,16.0824960704,28.0885557216,1.10344378344,0.0,1.10344378344
 01/05  22:00:00,88.9648764733,3.35254880969,20.6878580104,7.22537337145,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300765265,0.0,1.10300765265
 01/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029665417,0.0,1.1029665417
 01/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296660973,0.0,1.10296660973
 01/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307475533,0.0,1.10307475533
 01/06  07:00:00,78.3701779383,3.4335794696,21.3247774682,14.4625541225,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  08:00:00,83.2596213013,3.35254880969,15.067319987,16.0670267078,16.0824960704,32.6817896323,1.10345037258,0.0,1.10345037258
 01/06  09:00:00,144.546801223,3.50515020786,16.3119997751,6.07041054793,48.2474882111,70.4033123869,2.18820668007,0.0,2.18820668007
 01/06  10:00:00,133.961941822,3.37986991265,16.2350594667,4.0363431788,48.2474882111,62.0547409583,1.10409953176,0.0,1.10409953176
 01/06  11:00:00,131.791247662,3.35408132988,17.5583622876,2.49472818806,48.2474882111,60.1281475517,2.18855679206,0.0,2.18855679206
 01/06  12:00:00,133.706316044,3.41800668392,18.3218495213,1.65579057582,48.2474882111,62.0547409583,2.18910549939,0.0,2.18910549939
 01/06  13:00:00,134.762557456,3.48461044581,18.7475237597,2.76410249408,48.2474882111,61.5103924513,2.18980446602,0.0,2.18980446602
 01/06  14:00:00,135.547774656,3.50324138353,18.5544127612,1.57395674179,48.2474882111,63.6602354638,3.27439428916,0.0,3.27439428916
 01/06  15:00:00,131.325285009,3.41439523954,17.4458573309,2.08095658146,48.2474882111,60.1281475517,1.1040496247,0.0,1.1040496247
 01/06  16:00:00,131.725161839,3.41698199947,16.713460719,3.21064326389,48.2474882111,60.1281475517,2.18802186389,0.0,2.18802186389
 01/06  17:00:00,138.997977725,3.50333478377,17.5207601844,4.2325834564,48.2474882111,63.0180376616,2.18876582157,0.0,2.18876582157
 01/06  18:00:00,142.705603999,3.58747077513,17.0333913491,6.95168956105,37.5258241642,62.7947880557,1.10379113383,0.0,1.10379113383
 01/06  19:00:00,106.663694327,3.35254880969,14.6651469788,11.0112193735,26.8041601173,36.0181789539,1.10354682972,0.0,1.10354682972
 01/06  20:00:00,106.470186911,3.35254880969,14.5006556603,13.5509944842,26.8041601173,33.4493877451,1.10335034531,0.0,1.10335034531
 01/06  21:00:00,95.1869923633,3.35254880969,13.8537451311,18.9972065364,16.0824960704,28.0885557216,1.10342152317,0.0,1.10342152317
 01/06  22:00:00,95.508342847,3.35254880969,13.1161540215,21.3405437341,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296721965,0.0,1.10296721965
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296379815,0.0,1.10296379815
 01/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296667496,0.0,1.10296667496
 01/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307472101,0.0,1.10307472101
 01/07  07:00:00,106.319631067,3.35254880969,17.2449454326,46.572869947,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/07  08:00:00,84.2526631771,3.35254880969,5.62179176858,43.3281399699,5.36083202345,26.5809105114,1.10318128717,0.0,1.10318128717
 01/07  09:00:00,102.352685669,3.35254880969,6.08902949517,34.7989624198,26.8041601173,31.2995447326,1.1033195359,0.0,1.1033195359
 01/07  10:00:00,101.949981191,3.35254880969,6.40213053764,31.8354645917,26.8041601173,33.5472370403,1.10352740979,0.0,1.10352740979
 01/07  11:00:00,99.779054845,3.35254880969,6.58232343434,30.4476420526,26.8041601173,32.583940337,0.02,0.0,0.02
 01/07  12:00:00,101.203514934,3.35254880969,6.55726415243,29.649469116,26.8041601173,34.8316326447,2.18724133041,0.0,2.18724133041
 01/07  13:00:00,99.8510341747,3.35254880969,6.60108843174,29.5375596816,26.8041601173,33.5472370403,1.10351985178,0.0,1.10351985178
 01/07  14:00:00,98.4755701823,3.35254880969,6.68750137112,30.6444739586,26.8041601173,30.9784458315,1.10345500144,0.0,1.10345500144
 01/07  15:00:00,79.1072559548,3.35254880969,6.21452769221,40.1587880327,8.04124803518,21.3317032909,0.02,0.0,0.02
 01/07  16:00:00,83.2491384808,3.35254880969,5.97989256573,45.8197012896,8.04124803518,20.0473076865,1.10328236229,0.0,1.10328236229
 01/07  17:00:00,90.0678973203,3.35254880969,5.78937855306,50.0405419073,8.04124803518,20.3684065876,1.10330593581,0.0,1.10330593581
 01/07  18:00:00,101.577495704,3.35254880969,4.75480249335,57.9681988183,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307839677,0.0,1.10307839677
 01/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303344715,0.0,1.10303344715
 01/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297759094,0.0,1.10297759094
 01/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293250708,0.0,1.10293250708
 01/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293152875,0.0,1.10293152875
 01/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304310427,0.0,1.10304310427
 01/08  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292859647,0.0,1.10292859647
 01/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029240054,0.0,1.1029240054
 01/08  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306320454,0.0,1.10306320454
 01/08  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029625133,0.0,1.1029625133
 01/08  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293209857,0.0,1.10293209857
 01/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293045284,0.0,1.10293045284
 01/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292997085,0.0,1.10292997085
 01/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296748014,0.0,1.10296748014
 01/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296672883,0.0,1.10296672883
 01/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308289843,0.0,1.10308289843
 01/09  07:00:00,144.873894795,3.35254880969,18.6255274071,83.7465516999,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/09  08:00:00,127.39870631,3.35254880969,7.49007590284,67.7833558008,16.0824960704,32.6817896323,1.1034889169,0.0,1.1034889169
 01/09  09:00:00,166.434192448,3.35254880969,7.58021054007,36.8421924059,48.2474882111,70.4033123869,2.1881804436,0.0,2.1881804436
 01/09  10:00:00,150.785512,3.35254880969,7.91602552794,29.2062683988,48.2474882111,62.0547409583,1.10422375227,0.0,1.10422375227
 01/09  11:00:00,146.01572565,3.35254880969,7.95630582677,26.3227951568,48.2474882111,60.1281475517,2.18835171835,0.0,2.18835171835
 01/09  12:00:00,145.387053982,3.35254880969,7.19211451716,24.5317213921,48.2474882111,62.0547409583,2.18890826962,0.0,2.18890826962
 01/09  13:00:00,150.040895224,3.35254880969,6.56452209823,30.35750356,48.2474882111,61.5103924513,2.18995921616,0.0,2.18995921616
 01/09  14:00:00,145.889786022,3.35254880969,6.49589309861,24.125180345,48.2474882111,63.6602354638,3.27445741648,0.0,3.27445741648
 01/09  15:00:00,142.84749075,3.35254880969,6.18591967394,24.9249464093,48.2474882111,60.1281475517,1.10406567278,0.0,1.10406567278
 01/09  16:00:00,144.355066533,3.35254880969,5.31848159533,27.2999602708,48.2474882111,60.1281475517,2.18805693309,0.0,2.18805693309
 01/09  17:00:00,151.949574985,3.35262249487,4.91203047089,29.9436227191,48.2474882111,63.0180376616,2.1886237282,0.0,2.1886237282
 01/09  18:00:00,158.924069802,3.42321286974,3.90436890116,36.4634357166,37.5258241642,62.7947880557,1.10372930404,0.0,1.10372930404
 01/09  19:00:00,129.969065361,3.35254880969,1.29653619349,47.6852011928,26.8041601173,36.0181789539,1.10360609494,0.0,1.10360609494
 01/09  20:00:00,130.045307559,3.35254880969,0.450952384202,51.1758184086,26.8041601173,33.4493877451,1.10330811591,0.0,1.10330811591
 01/09  21:00:00,122.286406097,3.35254880969,0.0890123300159,59.8613530715,16.0824960704,28.0885557216,1.10337651105,0.0,1.10337651105
 01/09  22:00:00,125.866678933,3.35254880969,0.0,64.8150338415,16.0824960704,26.8041601173,2.3707435044,2.3507435044,0.02
 01/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296701008,0.0,1.10296701008
 01/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296561093,0.0,1.10296561093
 01/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296753317,0.0,1.10296753317
 01/10  05:00:00,42.244772324,0.392167069262,0.234521133624,2.68189992147,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  06:00:00,48.7678464009,0.784334138524,0.550503157992,5.81640889299,5.36083202345,21.4433280938,1.10314462871,0.0,1.10314462871
 01/10  07:00:00,191.893066343,3.35254880969,11.7084974015,137.682753254,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  08:00:00,140.472767093,3.35254880969,0.0,88.3474924867,16.0824960704,32.6817896323,24.8823608015,23.7788367099,1.10352409168
 01/10  09:00:00,162.910429783,3.35254880969,1.03852543946,39.8601148421,48.2474882111,70.4033123869,5.33110715281,4.22698532437,1.10412182844
 01/10  10:00:00,143.169966659,3.35254880969,4.7125666946,24.794181891,48.2474882111,62.0547409583,2.18849104267,0.0,2.18849104267
 01/10  11:00:00,138.647786435,3.41238138031,7.75950777406,19.0918214237,48.2474882111,60.1281475517,2.18844826335,0.0,2.18844826335
 01/10  12:00:00,140.346212187,3.52662485557,9.85367284544,16.6552452222,48.2474882111,62.0547409583,2.18932946191,0.0,2.18932946191
 01/10  13:00:00,143.350421734,3.52353574188,10.9488393596,19.1117258763,48.2474882111,61.5103924513,2.18978276461,0.0,2.18978276461
 01/10  14:00:00,137.614758525,3.67873309518,12.602624174,9.41723748643,48.2474882111,63.6602354638,2.18958798546,0.0,2.18958798546
 01/10  15:00:00,131.510921309,3.60061679101,12.7155994513,6.81062920969,48.2474882111,60.1281475517,2.18851267038,0.0,2.18851267038
 01/10  16:00:00,131.089242213,3.44150221743,12.3960341207,6.86763001756,48.2474882111,60.1281475517,2.18790531324,0.0,2.18790531324
 01/10  17:00:00,134.916501123,3.42085371552,11.8545509375,8.36713050364,48.2474882111,63.0180376616,1.10452382367,0.0,1.10452382367
 01/10  18:00:00,146.734546085,3.49040860906,11.0592106032,17.0518745585,37.5258241642,62.7947880557,2.18807432142,0.0,2.18807432142
 01/10  19:00:00,116.145026614,3.35254880969,9.68851740766,25.469181231,26.8041601173,36.0181789539,1.10354577056,0.0,1.10354577056
 01/10  20:00:00,117.001947141,3.35254880969,9.43030518148,29.1531051936,26.8041601173,33.4493877451,1.10333146999,0.0,1.10333146999
 01/10  21:00:00,108.995254348,3.35254880969,8.97709029116,37.6821233609,16.0824960704,28.0885557216,0.02,0.0,0.02
 01/10  22:00:00,109.788506912,3.35254880969,8.84350688048,39.8933549397,16.0824960704,26.8041601173,1.10322924379,0.0,1.10322924379
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296538129,0.0,1.10296538129
 01/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029676482,0.0,1.1029676482
 01/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296761457,0.0,1.10296761457
 01/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  07:00:00,178.442952865,3.35254880969,12.529868711,123.411268466,5.36083202345,21.4433280938,1.10312151659,0.0,1.10312151659
 01/11  08:00:00,133.757238428,3.35254880969,0.0,81.6319638215,16.0824960704,32.6817896323,33.3301501733,32.2266804461,1.1034697272
 01/11  09:00:00,161.693107145,3.36818249886,0.0,39.6656839541,48.2474882111,70.4033123869,23.4954258691,22.3913748677,1.10405100147
 01/11  10:00:00,142.878101235,3.35254880969,0.0,29.2148831617,48.2474882111,62.0547409583,16.0729240933,13.8844798577,2.18844423561
 01/11  11:00:00,137.671564808,3.37846778253,0.0988417100974,25.8101794585,48.2474882111,60.1281475517,6.93960450752,4.7510753399,2.18852916763
 01/11  12:00:00,139.982715604,3.51480206435,1.40990338894,24.7473408873,48.2474882111,62.0547409583,2.5069266395,0.3177354226,2.1891912169
 01/11  13:00:00,142.556714427,3.65977201937,4.50417942606,24.626442225,48.2474882111,61.5103924513,2.1900233773,0.0,2.1900233773
 01/11  14:00:00,137.61135135,3.8198914762,7.40248938228,14.4728067225,48.2474882111,63.6602354638,2.18973923453,0.0,2.18973923453
 01/11  15:00:00,130.111660734,3.67836271364,8.05572859539,9.99349356829,48.2474882111,60.1281475517,2.18859103039,0.0,2.18859103039
 01/11  16:00:00,128.708658673,3.46891113198,6.70664798764,10.1490236969,48.2474882111,60.1281475517,1.10409463279,0.0,1.10409463279
 01/11  17:00:00,132.13028295,3.44269781012,4.60441669071,12.8092024827,48.2474882111,63.0180376616,2.18878069816,0.0,2.18878069816
 01/11  18:00:00,146.067067128,3.50893064367,3.02521132955,24.3998728411,37.5258241642,62.7947880557,2.18787689,0.0,2.18787689
 01/11  19:00:00,118.681183669,3.35254880969,0.679814189027,37.0140415055,26.8041601173,36.0181789539,1.15697548933,0.0533636024513,1.10361188687
 01/11  20:00:00,121.539111113,3.35254880969,0.0129883093526,43.1075860377,26.8041601173,33.4493877451,3.40798011836,3.38798011836,0.02
 01/11  21:00:00,115.778767091,3.35254880969,0.0,53.4427263957,16.0824960704,28.0885557216,11.6647974965,10.5613912165,1.10340628001
 01/11  22:00:00,119.324804849,3.35254880969,0.0,58.2731597574,16.0824960704,26.8041601173,15.2416719879,14.1385641688,1.10310781912
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102965681,0.0,1.102965681
 01/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296782767,0.0,1.10296782767
 01/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  05:00:00,43.4370751566,0.588250603893,0.350785664078,3.56185468902,2.68041601173,21.4433280938,1.10296778486,0.0,1.10296778486
 01/12  06:00:00,50.4764240558,0.980417673155,0.555801181839,7.32360498948,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  07:00:00,188.741971947,3.35254880969,12.0359826611,134.204173599,5.36083202345,21.4433280938,1.1030853176,0.0,1.1030853176
 01/12  08:00:00,146.160416139,3.35254880969,0.0,94.035141533,16.0824960704,32.6817896323,34.5489956875,33.4454686447,1.10352704279
 01/12  09:00:00,173.237137271,3.35751627275,0.0,51.2203803058,48.2474882111,70.4033123869,19.0587424803,17.9547465959,1.10399588438
 01/12  10:00:00,148.499545801,3.35254880969,0.0,34.8363277282,48.2474882111,62.0547409583,8.88539611669,6.69689859242,2.18849752427
 01/12  11:00:00,139.028463552,3.35254880969,1.22638239104,26.0654564947,48.2474882111,60.1281475517,2.69850634625,0.509941660425,2.18856468582
 01/12  12:00:00,140.050853766,3.3527224571,3.27351633586,23.11394571,48.2474882111,62.0547409583,2.18908671903,0.0,2.18908671903
 01/12  13:00:00,142.107683622,3.36859700623,5.2191461844,23.7536196744,48.2474882111,61.5103924513,2.18992312727,0.0,2.18992312727
 01/12  14:00:00,138.186078014,3.39248992377,5.81176863874,17.0656556823,48.2474882111,63.6602354638,2.18964283007,0.0,2.18964283007
 01/12  15:00:00,133.037994978,3.35254880969,5.31007584616,15.9912944649,48.2474882111,60.1281475517,2.18849736966,0.0,2.18849736966
 01/12  16:00:00,133.849242908,3.35254880969,5.41146804361,16.7011501973,48.2474882111,60.1281475517,1.10405022345,0.0,1.10405022345
 01/12  17:00:00,140.802042424,3.39023389839,5.68875770778,20.4490848508,48.2474882111,63.0180376616,2.18869049343,0.0,2.18869049343
 01/12  18:00:00,152.680599823,3.46887017225,5.47544666558,28.6032306711,37.5258241642,62.7947880557,2.18772631967,0.0,2.18772631967
 01/12  19:00:00,122.591269493,3.35254880969,4.01296442194,37.5909770962,26.8041601173,36.0181789539,1.1035777281,0.0,1.1035777281
 01/12  20:00:00,123.075569797,3.35254880969,3.12007939166,41.536953639,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/12  21:00:00,115.146210611,3.35254880969,1.7940411565,51.0161287586,16.0824960704,28.0885557216,1.10337825431,0.0,1.10337825431
 01/12  22:00:00,117.448568204,3.35254880969,1.17371157664,55.2232115355,16.0824960704,26.8041601173,1.10309370361,0.0,1.10309370361
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296723671,0.0,1.10296723671
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296622016,0.0,1.10296622016
 01/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296801553,0.0,1.10296801553
 01/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  07:00:00,171.44215829,3.35254880969,12.6239578626,116.31638474,5.36083202345,21.4433280938,1.10307980462,0.0,1.10307980462
 01/13  08:00:00,137.211548281,3.35254880969,0.0,85.0862736749,16.0824960704,32.6817896323,16.9604620241,15.8569649754,1.10349704863
 01/13  09:00:00,176.726537242,3.35787686072,0.0101564697127,54.69926322,48.2474882111,70.4033123869,8.72079695806,7.61662020365,1.10417675442
 01/13  10:00:00,158.930156894,3.35254880969,0.196310747546,45.0706280728,48.2474882111,62.0547409583,3.90555434903,1.71713654824,2.18841780079
 01/13  11:00:00,151.067557882,3.35254880969,0.985978218256,38.3449549975,48.2474882111,60.1281475517,2.18858966251,0.0,2.18858966251
 01/13  12:00:00,148.559601907,3.35254880969,2.14106526719,32.7553185668,48.2474882111,62.0547409583,2.18901390028,0.0,2.18901390028
 01/13  13:00:00,151.416942628,3.35254880969,3.26798804845,35.0300850132,48.2474882111,61.5103924513,2.18985413108,0.0,2.18985413108
 01/13  14:00:00,146.834092534,3.36239127586,3.83530176154,27.7202357276,48.2474882111,63.6602354638,2.18957709094,0.0,2.18957709094
 01/13  15:00:00,143.417234875,3.35254880969,4.47613896199,27.2044712469,48.2474882111,60.1281475517,2.18843389694,0.0,2.18843389694
 01/13  16:00:00,143.851866875,3.35254880969,5.56354852281,26.5516936855,48.2474882111,60.1281475517,1.10402031676,0.0,1.10402031676
 01/13  17:00:00,148.094587611,3.36751474895,4.98064608953,28.4724608059,48.2474882111,63.0180376616,2.18863044781,0.0,2.18863044781
 01/13  18:00:00,158.189366698,3.4470617103,3.86568255167,35.7435701218,37.5258241642,62.7947880557,2.18751045329,0.0,2.18751045329
 01/13  19:00:00,129.762602725,3.35254880969,2.610916188,46.1643585625,26.8041601173,36.0181789539,1.10355515372,0.0,1.10355515372
 01/13  20:00:00,129.610385226,3.35254880969,1.78775293103,49.4040955286,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/13  21:00:00,121.277704159,3.35254880969,0.507221855661,58.4344416073,16.0824960704,28.0885557216,1.10335946668,0.0,1.10335946668
 01/13  22:00:00,123.279831363,3.35254880969,0.0321144754391,62.1960717959,16.0824960704,26.8041601173,1.39825268506,0.295166112435,1.10308657263
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029676288,0.0,1.1029676288
 01/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029682799,0.0,1.1029682799
 01/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  05:00:00,38.3548062529,0.588250603893,0.474983354165,3.71622011862,2.68041601173,16.0824960704,1.10296730889,0.0,1.10296730889
 01/14  06:00:00,40.6960433286,0.784334138524,0.584515674775,5.75184133912,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  07:00:00,191.822032587,3.35254880969,11.9383910195,137.381825879,5.36083202345,21.4433280938,1.10308290815,0.0,1.10308290815
 01/14  08:00:00,130.247844908,3.35254880969,0.0,94.9451134698,5.36083202345,26.5809105114,21.1794417945,21.1594417945,0.02
 01/14  09:00:00,120.644880903,3.35254880969,0.0,59.1801871489,26.8041601173,31.2995447326,9.26271649993,8.15944733004,1.10326916989
 01/14  10:00:00,109.177197499,3.35254880969,1.36392160063,44.1008898366,26.8041601173,33.5472370403,1.4547386168,0.351212704509,1.10352591229
 01/14  11:00:00,106.022424419,3.35254880969,4.58432884662,38.6890062138,26.8041601173,32.583940337,1.10348545068,0.0,1.10348545068
 01/14  12:00:00,107.782577949,3.40430990166,7.90522079719,34.8288143942,26.8041601173,34.8316326447,1.10360251182,0.0,1.10360251182
 01/14  13:00:00,104.812827033,3.51323871767,11.2932648055,29.6464862585,26.8041601173,33.5472370403,1.10356888958,0.0,1.10356888958
 01/14  14:00:00,97.7810596612,3.57885782878,14.203865637,22.2072901526,26.8041601173,30.9784458315,1.10351652003,0.0,1.10351652003
 01/14  15:00:00,74.5699324209,3.44469576016,14.3021484528,27.4416967877,8.04124803518,21.3317032909,1.10333595373,0.0,1.10333595373
 01/14  16:00:00,73.4052605429,3.35812849372,13.8824840395,28.067652194,8.04124803518,20.0473076865,1.10326616336,0.0,1.10326616336
 01/14  17:00:00,75.3155820673,3.35254880969,11.6089265885,31.9360119523,8.04124803518,20.3684065876,1.10330277895,0.0,1.10330277895
 01/14  18:00:00,96.5769107211,3.35254880969,8.49799699932,49.2244193293,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10283767931,0.0,1.10283767931
 01/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304565039,0.0,1.10304565039
 01/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296729455,0.0,1.10296729455
 01/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293335996,0.0,1.10293335996
 01/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293211704,0.0,1.10293211704
 01/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293979457,0.0,1.10293979457
 01/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292720626,0.0,1.10292720626
 01/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300469376,0.0,1.10300469376
 01/15  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310123197,0.0,1.10310123197
 01/15  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293283437,0.0,1.10293283437
 01/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293054097,0.0,1.10293054097
 01/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292586339,0.0,1.10292586339
 01/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292388979,0.0,1.10292388979
 01/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293303641,0.0,1.10293303641
 01/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293091077,0.0,1.10293091077
 01/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029296756,0.0,1.1029296756
 01/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292414021,0.0,1.10292414021
 01/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300297121,0.0,1.10300297121
 01/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315470204,0.0,1.10315470204
 01/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293182858,0.0,1.10293182858
 01/16  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292821276,0.0,1.10292821276
 01/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  21:00:00,34.9873225023,0.196083534631,0.251154785331,0.964732006126,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  22:00:00,41.2267885209,0.980417673155,1.2863102434,5.38470842818,2.68041601173,16.0824960704,1.10303327324,0.0,1.10303327324
 01/16  23:00:00,41.3926866096,0.784334138524,0.759924760231,6.27307553469,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  24:00:00,44.5917223312,0.980417673155,0.780375646329,9.2555768355,2.68041601173,16.0824960704,1.10298458585,0.0,1.10298458585
 01/17  01:00:00,51.9982282731,1.11575538707,1.41756434854,10.5287243379,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  02:00:00,59.3041584614,1.7169093366,2.5629507128,16.0881142124,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  03:00:00,61.8662760575,1.70494871783,2.77196563772,18.4531775024,2.68041601173,21.4433280938,1.27393132511,0.170908239432,1.10302308568
 01/17  04:00:00,68.2875044211,2.21685405307,3.79943972859,23.3350264398,2.68041601173,21.4433280938,0.221105466405,0.201105466405,0.02
 01/17  05:00:00,75.334297919,2.59770714011,5.35895688217,28.441449697,2.68041601173,21.4433280938,1.89478634136,0.791816007808,1.10297033355
 01/17  06:00:00,78.0848034279,2.43111607442,4.19395403959,29.8431331025,5.36083202345,21.4433280938,1.1653459951,1.1453459951,0.02
 01/17  07:00:00,251.966852853,3.35254880969,9.2646675046,200.200369661,5.36083202345,21.4433280938,1.14170810645,0.0386274451739,1.10308066128
 01/17  08:00:00,190.453632127,3.35254880969,0.0,138.32835752,16.0824960704,32.6817896323,56.6986353336,55.5951861527,1.10344918089
 01/17  09:00:00,199.900748046,3.35254880969,0.0,77.8889585439,48.2474882111,70.4033123869,45.2888746082,44.1847573373,1.10411727095
 01/17  10:00:00,173.069613411,3.35254880969,0.0,59.4063953381,48.2474882111,62.0547409583,39.0817393342,36.8933073672,2.18843196698
 01/17  11:00:00,163.135394719,3.35254880969,0.0,51.3987700525,48.2474882111,60.1281475517,29.5647524827,27.3762657059,2.1884867768
 01/17  12:00:00,160.089450618,3.35254880969,0.0,46.4262325447,48.2474882111,62.0547409583,19.0578863689,16.8689689069,2.188917462
 01/17  13:00:00,160.021737599,3.36469440868,0.0,46.8907224334,48.2474882111,61.5103924513,9.65093461079,7.46116537501,2.18976923577
 01/17  14:00:00,147.088568935,3.38633436298,0.267238952885,31.5188318504,48.2474882111,63.6602354638,3.05661251309,0.866790081854,2.18982243124
 01/17  15:00:00,138.595416237,3.35602230129,0.581502319034,26.2738157594,48.2474882111,60.1281475517,2.1883658736,0.0,2.1883658736
 01/17  16:00:00,136.327703287,3.35254880969,0.768077012329,23.8230016085,48.2474882111,60.1281475517,1.1039885442,0.0,1.1039885442
 01/17  17:00:00,148.054715348,3.35254880969,0.160753859148,33.2674467124,48.2474882111,63.0180376616,4.67158133335,2.48278156769,2.18879976566
 01/17  18:00:00,164.37179138,3.37494052972,0.0,45.8637985365,37.5258241642,62.7947880557,7.25386876432,6.1500077779,1.10386098642
 01/17  19:00:00,140.6561171,3.35254880969,0.0,59.6687891252,26.8041601173,36.0181789539,12.5783081227,10.390939931,2.18736819166
 01/17  20:00:00,141.694312352,3.35254880969,0.0,63.2757755855,26.8041601173,33.4493877451,13.9908264921,13.9708264921,0.02
 01/17  21:00:00,137.005942041,3.35254880969,0.0,74.6699013451,16.0824960704,28.0885557216,17.4207302124,16.3173865268,1.10334368553
 01/17  22:00:00,142.339073195,3.35254880969,0.0,81.2874281034,16.0824960704,26.8041601173,21.1989469249,20.0958654001,1.1030815248
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296844133,0.0,1.10296844133
 01/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  02:00:00,43.6964284631,0.588250603893,0.424707184419,3.74728647516,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  03:00:00,48.6058387623,0.980417673155,0.522562251653,8.16667463785,2.68041601173,21.4433280938,1.10302692124,0.0,1.10302692124
 01/18  04:00:00,47.6640345847,0.784334138524,0.312598915861,7.63091733064,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  05:00:00,51.6267944799,0.980417673155,0.185273322893,11.5249192842,2.68041601173,21.4433280938,1.20543483592,0.102466340342,1.10296849557
 01/18  06:00:00,59.8790623776,1.52082580197,2.47844668502,14.2631896793,5.36083202345,21.4433280938,0.180598623633,0.160598623633,0.02
 01/18  07:00:00,223.13828866,3.35254880969,10.3051956798,170.331277292,5.36083202345,21.4433280938,1.24351549036,0.140425691324,1.10308979903
 01/18  08:00:00,166.657161261,3.35254880969,0.0,114.531886655,16.0824960704,32.6817896323,48.9106366791,47.8071708553,1.10346582377
 01/18  09:00:00,182.04625601,3.35254880969,0.0,60.0344665085,48.2474882111,70.4033123869,27.2471200005,26.1429802961,1.10413970447
 01/18  10:00:00,155.449353347,3.35254880969,0.0,41.7861352737,48.2474882111,62.0547409583,13.7631092481,11.5746311778,2.18847807037
 01/18  11:00:00,147.1161469,3.35462211097,0.104939798062,35.272509134,48.2474882111,60.1281475517,4.84543027656,2.6568968235,2.18853345306
 01/18  12:00:00,147.612352848,3.41891234213,1.23759466695,32.6451765753,48.2474882111,62.0547409583,2.18896725255,0.0,2.18896725255
