Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/18  13:00:00,149.22769702,3.48856744565,3.41146651009,32.5613423077,48.2474882111,61.5103924513,2.18982086254,0.0,2.18982086254
 01/18  14:00:00,141.252841394,3.54204461203,4.83619071049,20.9584423027,48.2474882111,63.6602354638,2.1895535414,0.0,2.1895535414
 01/18  15:00:00,132.970589559,3.41709754267,5.06670670139,16.1027094584,48.2474882111,60.1281475517,2.18841657741,0.0,2.18841657741
 01/18  16:00:00,130.363354282,3.36047221372,4.78279157618,13.8360146353,48.2474882111,60.1281475517,1.10401489592,0.0,1.10401489592
 01/18  17:00:00,135.317922353,3.37723393701,3.39034192422,17.2763805253,48.2474882111,63.0180376616,2.18862806981,0.0,2.18862806981
 01/18  18:00:00,151.381263039,3.44997347227,1.10264930954,31.6955879436,37.5258241642,62.7947880557,3.00038414682,0.812797634844,2.18758651198
 01/18  19:00:00,129.05460678,3.35254880969,0.0,48.0672788051,26.8041601173,36.0181789539,13.4569362026,12.3533770541,1.10355914847
 01/18  20:00:00,133.427409599,3.35254880969,0.0,55.008872833,26.8041601173,33.4493877451,21.0416694243,21.0216694243,0.02
 01/18  21:00:00,129.262814144,3.35254880969,0.0,66.9267734487,16.0824960704,28.0885557216,26.210281825,25.1069178648,1.10336396021
 01/18  22:00:00,134.284058153,3.35254880969,0.0,73.2324130611,16.0824960704,26.8041601173,30.4691895741,29.3661007615,1.10308881253
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296746055,0.0,1.10296746055
 01/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  02:00:00,40.3564003557,0.196083534631,0.047456822786,1.17667579861,2.68041601173,21.4433280938,1.14619543122,0.0431708555413,1.10302457568
 01/19  03:00:00,46.9893762929,0.980417673155,0.449582209781,6.62319221031,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  04:00:00,46.6946744447,0.784334138524,0.206233146492,6.76792296007,2.68041601173,21.4433280938,0.0434394972729,0.0234394972729,0.02
 01/19  05:00:00,49.4313636966,0.980417673155,0.25099063524,9.26377118856,2.68041601173,21.4433280938,1.170848512,0.0678792856923,1.10296922631
 01/19  06:00:00,50.9137037477,0.784334138524,0.109834078305,8.40293531954,5.36083202345,21.4433280938,0.231058202727,0.211058202727,0.02
 01/19  07:00:00,204.860235115,3.35254880969,10.9947165873,151.36370284,5.36083202345,21.4433280938,1.10308841702,0.0,1.10308841702
 01/19  08:00:00,152.24857368,3.35254880969,0.0,100.123299073,16.0824960704,32.6817896323,30.4158464236,29.3123570503,1.1034893733
 01/19  09:00:00,168.435546501,3.35254880969,0.485991790782,45.9377652088,48.2474882111,70.4033123869,7.10578271987,6.00161170629,1.10417101359
 01/19  10:00:00,146.513330169,3.35254880969,3.06084040917,29.7892716862,48.2474882111,62.0547409583,2.18841939904,0.0,2.18841939904
 01/19  11:00:00,140.568405699,3.35257437402,4.81742872987,24.0143267387,48.2474882111,60.1281475517,2.18859829437,0.0,2.18859829437
 01/19  12:00:00,140.336856333,3.39027768868,7.01702656587,19.6188828151,48.2474882111,62.0547409583,2.18903551831,0.0,2.18903551831
 01/19  13:00:00,142.595681693,3.46992407542,8.70294800067,20.6564888604,48.2474882111,61.5103924513,2.18989061408,0.0,2.18989061408
 01/19  14:00:00,137.699556645,3.39747517359,10.6307190474,11.7551986545,48.2474882111,63.6602354638,2.18962374566,0.0,2.18962374566
 01/19  15:00:00,131.135737528,3.38586752303,11.6328394114,7.73295473664,48.2474882111,60.1281475517,2.18848684249,0.0,2.18848684249
 01/19  16:00:00,131.131331964,3.35254880969,10.6458811557,8.74882614152,48.2474882111,60.1281475517,1.10404926562,0.0,1.10404926562
 01/19  17:00:00,135.54802329,3.39373101214,10.1088542751,10.7714720365,48.2474882111,63.0180376616,2.18870093956,0.0,2.18870093956
 01/19  18:00:00,148.289083513,3.47007299676,8.85097328968,20.8349849127,37.5258241642,62.7947880557,2.18773318692,0.0,2.18773318692
 01/19  19:00:00,119.59914678,3.35254880969,6.37128521764,32.2405335869,26.8041601173,36.0181789539,1.10358884877,0.0,1.10358884877
 01/19  20:00:00,121.315637386,3.35254880969,5.01086519891,37.8862354207,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/19  21:00:00,113.541419452,3.35254880969,3.5240336211,47.6813451355,16.0824960704,28.0885557216,1.1033891173,0.0,1.1033891173
 01/19  22:00:00,115.964668951,3.35254880969,2.06289366732,52.8501301924,16.0824960704,26.8041601173,1.1031005981,0.0,1.1031005981
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296886151,0.0,1.10296886151
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296823799,0.0,1.10296823799
 01/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296644597,0.0,1.10296644597
 01/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  07:00:00,168.183560486,3.35254880969,12.5758548153,115.573223317,5.36083202345,21.4433280938,1.10309053783,0.0,1.10309053783
 01/20  08:00:00,121.7774083,3.35254880969,0.106626635493,69.5455070579,16.0824960704,32.6817896323,11.9469695345,10.8434511168,1.10351841765
 01/20  09:00:00,152.324364014,3.36764751793,3.99735883499,26.300116969,48.2474882111,70.4033123869,1.10411670991,0.0,1.10411670991
 01/20  10:00:00,139.865515307,3.38795577972,8.26609550422,17.9007947598,48.2474882111,62.0547409583,2.1885037556,0.0,2.1885037556
 01/20  11:00:00,136.682392307,3.65580015827,12.3656743693,12.2768419221,48.2474882111,60.1281475517,2.18857591709,0.0,2.18857591709
 01/20  12:00:00,140.766573227,4.00401800992,16.8780156395,9.5738703138,48.2474882111,62.0547409583,2.18911908576,0.0,2.18911908576
 01/20  13:00:00,144.34127546,4.22868995531,20.9757538726,9.37051087579,48.2474882111,61.5103924513,2.18997529828,0.0,2.18997529828
 01/20  14:00:00,141.919961161,4.36351269104,23.1476315523,2.4926531482,48.2474882111,63.6602354638,2.18970850231,0.0,2.18970850231
 01/20  15:00:00,136.030258014,4.11248128262,21.7067113635,1.82698951082,48.2474882111,60.1281475517,2.1885713588,0.0,2.1885713588
 01/20  16:00:00,132.230832849,3.81222591782,17.5803046174,2.45422645739,48.2474882111,60.1281475517,1.10409044355,0.0,1.10409044355
 01/20  17:00:00,133.054216482,3.55583597593,14.6942471388,3.53016740028,48.2474882111,63.0180376616,2.18878789319,0.0,2.18878789319
 01/20  18:00:00,140.307537962,3.53627991233,12.2427090445,9.39549669137,37.5258241642,62.7947880557,2.18787290638,0.0,2.18787290638
 01/20  19:00:00,108.734809346,3.35254880969,7.34471821865,20.4027631523,26.8041601173,36.0181789539,1.10350873336,0.0,1.10350873336
 01/20  20:00:00,110.7168861,3.35254880969,4.74249841324,27.555850921,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/20  21:00:00,102.265702166,3.35254880969,3.73188427322,36.1977771975,16.0824960704,28.0885557216,1.10341796819,0.0,1.10341796819
 01/20  22:00:00,104.160206034,3.35254880969,2.62697066292,40.4815902796,16.0824960704,26.8041601173,1.10311396986,0.0,1.10311396986
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296832182,0.0,1.10296832182
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296627508,0.0,1.10296627508
 01/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296848699,0.0,1.10296848699
 01/21  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  07:00:00,152.976205111,3.35254880969,13.1010669033,99.8406558537,5.36083202345,21.4433280938,1.10311146361,0.0,1.10311146361
 01/21  08:00:00,105.00768225,3.35254880969,1.96898890841,67.7359619031,5.36083202345,26.5809105114,2.10839415686,1.00520018027,1.10319397659
 01/21  09:00:00,109.706238733,3.35254880969,7.4428209278,40.7987240511,26.8041601173,31.2995447326,0.02,0.0,0.02
 01/21  10:00:00,103.367956788,3.35254880969,10.8158093381,28.839761389,26.8041601173,33.5472370403,1.10341230843,0.0,1.10341230843
 01/21  11:00:00,99.9840140007,3.35254880969,13.1351349469,24.0997896956,26.8041601173,32.583940337,1.10348973131,0.0,1.10348973131
 01/21  12:00:00,101.456917669,3.35254880969,14.9392447969,21.5208912059,26.8041601173,34.8316326447,1.10369133104,0.0,1.10369133104
 01/21  13:00:00,100.050868409,3.35254880969,15.8897763454,20.4487060025,26.8041601173,33.5472370403,1.1035877229,0.0,1.1035877229
 01/21  14:00:00,95.9382554087,3.35254880969,16.2999526657,18.4947078904,26.8041601173,30.9784458315,1.10351411188,0.0,1.10351411188
 01/21  15:00:00,70.6653061409,3.35254880969,15.4671364687,22.4642294423,8.04124803518,21.3317032909,1.10343535084,0.0,1.10343535084
 01/21  16:00:00,72.3021583833,3.35254880969,14.223346721,26.6292670368,8.04124803518,20.0473076865,1.10327481805,0.0,1.10327481805
 01/21  17:00:00,76.1518108831,3.35254880969,13.5372290703,30.8439382863,8.04124803518,20.3684065876,1.10330956559,0.0,1.10330956559
 01/21  18:00:00,94.489848036,3.35254880969,12.5536262049,45.549060772,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304581968,0.0,1.10304581968
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304449483,0.0,1.10304449483
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296945106,0.0,1.10296945106
 01/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293273115,0.0,1.10293273115
 01/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029294648,0.0,1.1029294648
 01/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304349765,0.0,1.10304349765
 01/22  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296663387,0.0,1.10296663387
 01/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029706834,0.0,1.1029706834
 01/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311214444,0.0,1.10311214444
 01/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293557582,0.0,1.10293557582
 01/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293382464,0.0,1.10293382464
 01/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293308642,0.0,1.10293308642
 01/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293227338,0.0,1.10293227338
 01/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029690627,0.0,1.1029690627
 01/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296874713,0.0,1.10296874713
 01/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307261505,0.0,1.10307261505
 01/23  07:00:00,99.8409783294,3.35254880969,24.1991508157,35.6073451594,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/23  08:00:00,104.581895554,3.35254880969,20.7185890596,31.7380318883,16.0824960704,32.6817896323,1.10346232827,0.0,1.10346232827
 01/23  09:00:00,156.903200868,3.37593422975,22.8197729553,12.048252991,48.2474882111,70.4033123869,2.18820050678,0.0,2.18820050678
 01/23  10:00:00,146.138044966,3.35254880969,23.7903195749,8.6845073178,48.2474882111,62.0547409583,1.10421143227,0.0,1.10421143227
 01/23  11:00:00,142.852784806,3.35254880969,25.5226577211,5.59350241841,48.2474882111,60.1281475517,2.18859841703,0.0,2.18859841703
 01/23  12:00:00,143.163116127,3.35254880969,27.9206883581,1.57920969541,48.2474882111,62.0547409583,2.18893421101,0.0,2.18893421101
 01/23  13:00:00,143.802180235,3.39365466944,30.2003843529,0.441820456207,48.2474882111,61.5103924513,2.1900232432,0.0,2.1900232432
 01/23  14:00:00,147.268223863,3.59912105566,31.752939038,0.0,48.2474882111,63.6602354638,3.27475999332,0.0,3.27475999332
 01/23  15:00:00,144.477075355,3.71962025662,32.3733792415,0.0,48.2474882111,60.1281475517,1.10411736035,0.0,1.10411736035
 01/23  16:00:00,141.986524099,3.41579606462,30.1866521778,0.0,48.2474882111,60.1281475517,2.18817641056,0.0,2.18817641056
 01/23  17:00:00,142.970775427,3.45708539978,28.2247735247,0.0149505355557,48.2474882111,63.0180376616,2.18877716958,0.0,2.18877716958
 01/23  18:00:00,144.499994793,3.53426712768,25.3237744258,2.97623425849,37.5258241642,62.7947880557,1.10380231006,0.0,1.10380231006
 01/23  19:00:00,111.195152357,3.35254880969,22.3532277205,7.85459666116,26.8041601173,36.0181789539,1.1035625529,0.0,1.1035625529
 01/23  20:00:00,109.985871351,3.35254880969,21.8623341553,9.70500042944,26.8041601173,33.4493877451,1.10336630715,0.0,1.10336630715
 01/23  21:00:00,98.587135896,3.35254880969,21.7751920792,14.475903121,16.0824960704,28.0885557216,1.10344462364,0.0,1.10344462364
 01/23  22:00:00,99.4824629012,3.35254880969,21.7897915668,16.6410262429,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296869372,0.0,1.10296869372
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296910113,0.0,1.10296910113
 01/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296875018,0.0,1.10296875018
 01/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030875401,0.0,1.1030875401
 01/24  07:00:00,85.0988891919,3.35254880969,26.3685039903,18.6959028473,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  08:00:00,96.4540839331,3.35254880969,26.5202766609,17.8085326658,16.0824960704,32.6817896323,1.10350677903,0.0,1.10350677903
 01/24  09:00:00,155.805471526,3.45378198185,27.1517470282,6.54070182387,48.2474882111,70.4033123869,2.18825385948,0.0,2.18825385948
 01/24  10:00:00,143.144729974,3.35254880969,24.3084561672,5.17305573415,48.2474882111,62.0547409583,1.10427059566,0.0,1.10427059566
 01/24  11:00:00,137.80567742,3.35254880969,21.6726246673,4.39642808628,48.2474882111,60.1281475517,2.18846337807,0.0,2.18846337807
 01/24  12:00:00,137.262428093,3.37015418106,20.6647816839,2.91682296433,48.2474882111,62.0547409583,2.18905439722,0.0,2.18905439722
 01/24  13:00:00,139.428636469,3.44082902352,24.2380365092,1.98345017934,48.2474882111,61.5103924513,2.18980095253,0.0,2.18980095253
 01/24  14:00:00,143.935105901,3.53551027694,28.4834318547,0.0,48.2474882111,63.6602354638,3.27445712266,0.0,3.27445712266
 01/24  15:00:00,141.832979439,3.53299670152,29.915906881,0.0,48.2474882111,60.1281475517,1.10398227113,0.0,1.10398227113
 01/24  16:00:00,140.001109213,3.43265486664,28.1843784898,0.0,48.2474882111,60.1281475517,2.1879056333,0.0,2.1879056333
 01/24  17:00:00,142.388906791,3.50319993273,27.6113105138,0.0004303774228,48.2474882111,63.0180376616,2.18889993793,0.0,2.18889993793
 01/24  18:00:00,145.995176333,3.5836638273,28.1966799694,1.54911355521,37.5258241642,62.7947880557,1.10370703183,0.0,1.10370703183
 01/24  19:00:00,114.069817151,3.35254880969,27.3850424434,5.69744673223,26.8041601173,36.0181789539,1.1036102103,0.0,1.1036102103
 01/24  20:00:00,108.815488038,3.35254880969,22.1600548059,8.23689646568,26.8041601173,33.4493877451,1.10333452817,0.0,1.10333452817
 01/24  21:00:00,93.3371993524,3.35254880969,16.8888824304,14.1122762262,16.0824960704,28.0885557216,1.1034018155,0.0,1.1034018155
 01/24  22:00:00,95.6155370704,3.35254880969,17.5707689323,16.9931230466,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296933409,0.0,1.10296933409
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296904757,0.0,1.10296904757
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296891872,0.0,1.10296891872
 01/25  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030850445,0.0,1.1030850445
 01/25  07:00:00,85.5250521857,3.35600787789,24.2664817624,21.2206290007,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  08:00:00,86.3328090236,3.35254880969,14.849645308,19.3578891092,16.0824960704,32.6817896323,1.10342513723,0.0,1.10342513723
 01/25  09:00:00,143.087577379,3.4739304053,15.5992543922,5.35515188959,48.2474882111,70.4033123869,2.18802191317,0.0,2.18802191317
 01/25  10:00:00,133.297839072,3.36096973644,15.6812426527,3.94495741959,48.2474882111,62.0547409583,1.10409912371,0.0,1.10409912371
 01/25  11:00:00,132.248992101,3.51102602317,17.7841444694,2.56974575131,48.2474882111,60.1281475517,2.18858552955,0.0,2.18858552955
 01/25  12:00:00,136.037963819,3.81419378055,21.1159817061,0.797119069342,48.2474882111,62.0547409583,2.18917989615,0.0,2.18917989615
 01/25  13:00:00,139.466555137,4.32614717584,24.6842743372,0.68981286741,48.2474882111,61.5103924513,2.18992598802,0.0,2.18992598802
 01/25  14:00:00,142.834812606,4.53719257629,26.3814562611,0.0,48.2474882111,63.6602354638,3.27468426434,0.0,3.27468426434
 01/25  15:00:00,138.671194084,4.31868612064,25.9684321069,0.0,48.2474882111,60.1281475517,1.10404046285,0.0,1.10404046285
 01/25  16:00:00,137.80603931,4.11819242896,25.3037710241,0.0,48.2474882111,60.1281475517,2.18802523916,0.0,2.18802523916
 01/25  17:00:00,137.482246194,3.85045286506,22.3138722695,0.0439550922103,48.2474882111,63.0180376616,2.18904243825,0.0,2.18904243825
 01/25  18:00:00,135.024064331,3.64367051591,17.4221381748,1.29253666004,37.5258241642,62.7947880557,1.10376523431,0.0,1.10376523431
 01/25  19:00:00,99.4894396549,3.35254880969,12.0372130316,6.46489864834,26.8041601173,36.0181789539,1.10354734207,0.0,1.10354734207
 01/25  20:00:00,99.9558517281,3.35254880969,9.95641916899,11.580895793,26.8041601173,33.4493877451,1.10337328681,0.0,1.10337328681
 01/25  21:00:00,90.2375145738,3.35254880969,7.93138250963,19.9700913684,16.0824960704,28.0885557216,1.10344516695,0.0,1.10344516695
 01/25  22:00:00,93.2150498495,3.35254880969,6.78324852092,25.3801562372,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300926002,0.0,1.10300926002
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296889298,0.0,1.10296889298
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296906218,0.0,1.10296906218
 01/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030811635,0.0,1.1030811635
 01/26  07:00:00,119.317829528,3.35254880969,15.4404926064,63.8428545671,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  08:00:00,96.1205489638,3.35254880969,1.38579519713,42.6094791602,16.0824960704,32.6817896323,1.41719616761,0.313725384764,1.10347078285
 01/26  09:00:00,142.609233666,3.44641513379,5.14694537043,15.3566324695,48.2474882111,70.4033123869,2.18829465437,0.0,2.18829465437
 01/26  10:00:00,131.486571487,3.35254880969,7.83655610408,9.98679730956,48.2474882111,62.0547409583,1.10415738543,0.0,1.10415738543
 01/26  11:00:00,130.537725382,3.53737728754,12.252375743,6.36389649421,48.2474882111,60.1281475517,2.18848679562,0.0,2.18848679562
 01/26  12:00:00,133.639078681,3.78116855634,14.5279585805,5.01928228122,48.2474882111,62.0547409583,2.18930904253,0.0,2.18930904253
 01/26  13:00:00,134.436193765,3.75225082104,15.5479341995,5.3696879875,48.2474882111,61.5103924513,3.27436007792,0.0,3.27436007792
 01/26  14:00:00,132.928268157,3.84582626159,15.9070964297,1.25918169717,48.2474882111,63.6602354638,2.18976468307,0.0,2.18976468307
 01/26  15:00:00,127.655053616,3.50821062826,14.7603873778,1.0023797533,48.2474882111,60.1281475517,1.10409877697,0.0,1.10409877697
 01/26  16:00:00,128.025447346,3.44350027348,15.0887435217,1.10912769372,48.2474882111,60.1281475517,2.18814507907,0.0,2.18814507907
 01/26  17:00:00,131.515691737,3.49965855392,14.7405579626,2.00150925357,48.2474882111,63.0180376616,2.18885389136,0.0,2.18885389136
 01/26  18:00:00,137.243208574,3.57805211447,13.3639918594,7.63544561959,37.5258241642,62.7947880557,1.10381787517,0.0,1.10381787517
 01/26  19:00:00,108.086533441,3.35254880969,11.730024548,15.3691809182,26.8041601173,36.0181789539,1.10359886562,0.0,1.10359886562
 01/26  20:00:00,108.591118961,3.35254880969,12.0790317985,18.0935503966,26.8041601173,33.4493877451,1.10334426169,0.0,1.10334426169
 01/26  21:00:00,98.4706157077,3.35254880969,11.1361113261,24.9984636858,16.0824960704,28.0885557216,1.1034029095,0.0,1.1034029095
 01/26  22:00:00,99.352447366,3.35254880969,9.58722890901,28.7135733655,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302099855,0.0,1.10302099855
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296862337,0.0,1.10296862337
 01/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296913397,0.0,1.10296913397
 01/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307062457,0.0,1.10307062457
 01/27  07:00:00,106.204364221,3.35254880969,16.7554621236,49.4144197432,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  08:00:00,102.161042797,3.35254880969,10.4985621818,39.5372060088,16.0824960704,32.6817896323,1.10340605203,0.0,1.10340605203
 01/27  09:00:00,155.015148924,3.42972023761,13.4137211407,19.5124668533,48.2474882111,70.4033123869,2.18811613534,0.0,2.18811613534
 01/27  10:00:00,142.630716589,3.35254880969,15.1560698632,13.8114286531,48.2474882111,62.0547409583,1.10421929008,0.0,1.10421929008
 01/27  11:00:00,139.740075035,3.35254880969,17.1333154049,10.8701349641,48.2474882111,60.1281475517,2.18859210792,0.0,2.18859210792
 01/27  12:00:00,141.055452002,3.35430910176,18.9381001053,8.45237353118,48.2474882111,62.0547409583,2.18874702957,0.0,2.18874702957
 01/27  13:00:00,142.90792239,3.40986399269,20.3380308496,9.39370679098,48.2474882111,61.5103924513,3.27454756283,0.0,3.27454756283
 01/27  14:00:00,142.750966772,3.42970911334,21.1438386693,6.26125522082,48.2474882111,63.6602354638,2.18957016248,0.0,2.18957016248
 01/27  15:00:00,139.113210949,3.35367161446,21.3043388146,6.07112466325,48.2474882111,60.1281475517,2.1881150444,0.0,2.1881150444
 01/27  16:00:00,139.660856754,3.35976003895,21.5280430208,6.38897783781,48.2474882111,60.1281475517,1.10392190295,0.0,1.10392190295
 01/27  17:00:00,144.186155932,3.4425209108,22.5351376456,6.93453140864,48.2474882111,63.0180376616,2.18870852453,0.0,2.18870852453
 01/27  18:00:00,148.741540403,3.52479942664,23.218974804,9.33204719188,37.5258241642,62.7947880557,1.10372812361,0.0,1.10372812361
 01/27  19:00:00,116.402637205,3.35254880969,21.8469657942,13.5683434361,26.8041601173,36.0181789539,1.10362370006,0.0,1.10362370006
 01/27  20:00:00,115.343204845,3.35254880969,21.543605638,15.3810624408,26.8041601173,33.4493877451,1.10332552338,0.0,1.10332552338
 01/27  21:00:00,104.68218834,3.35254880969,22.3523217514,19.9938258927,16.0824960704,28.0885557216,1.1034466611,0.0,1.1034466611
 01/27  22:00:00,105.219023737,3.35254880969,23.5290801419,20.6382985041,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311563764,0.0,1.10311563764
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296820057,0.0,1.10296820057
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296911477,0.0,1.10296911477
 01/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302514987,0.0,1.10302514987
 01/28  07:00:00,93.9660153369,3.35254880969,25.0931269426,28.8384060399,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/28  08:00:00,80.8699308548,3.35254880969,17.5337099833,28.0334894329,5.36083202345,26.5809105114,1.10312627556,0.0,1.10312627556
 01/28  09:00:00,89.8136761255,3.35254880969,16.8996752273,11.4493071445,26.8041601173,31.2995447326,1.10337400115,0.0,1.10337400115
 01/28  10:00:00,89.6325165839,3.35254880969,17.6313099523,8.28882057019,26.8041601173,33.5472370403,1.10355196893,0.0,1.10355196893
 01/28  11:00:00,88.2660089686,3.35254880969,18.3761097101,7.14080990039,26.8041601173,32.583940337,1.10347595893,0.0,1.10347595893
 01/28  12:00:00,90.6515131455,3.35254880969,18.669364506,6.98536697371,26.8041601173,34.8316326447,1.10364698368,0.0,1.10364698368
 01/28  13:00:00,89.5561312095,3.45879071812,20.1081386051,5.62936463454,26.8041601173,33.5472370403,1.10357084816,0.0,1.10357084816
 01/28  14:00:00,85.6922249544,3.39399675651,21.0500092987,3.45717285626,26.8041601173,30.9784458315,1.1035163554,0.0,1.1035163554
 01/28  15:00:00,59.5221432484,3.35254880969,18.9039723553,7.8842306633,8.04124803518,21.3317032909,1.1033709325,0.0,1.1033709325
 01/28  16:00:00,57.8011156418,3.35254880969,14.9866711685,11.3648998478,8.04124803518,20.0473076865,0.02,0.0,0.02
 01/28  17:00:00,62.6634204859,3.35254880969,10.57448365,20.3182933093,8.04124803518,20.3684065876,1.10331190413,0.0,1.10331190413
 01/28  18:00:00,80.9961837464,3.35254880969,7.62841855518,36.9806041321,2.68041601173,18.0090894769,1.10304324491,0.0,1.10304324491
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304009911,0.0,1.10304009911
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311764894,0.0,1.10311764894
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296796754,0.0,1.10296796754
 01/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293286097,0.0,1.10293286097
 01/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292969022,0.0,1.10292969022
 01/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292781647,0.0,1.10292781647
 01/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293383731,0.0,1.10293383731
 01/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300666852,0.0,1.10300666852
 01/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306448049,0.0,1.10306448049
 01/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292961209,0.0,1.10292961209
 01/29  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293385516,0.0,1.10293385516
 01/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303532903,0.0,1.10303532903
 01/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293233888,0.0,1.10293233888
 01/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296823127,0.0,1.10296823127
 01/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029668063,0.0,1.1029668063
 01/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  07:00:00,190.380981994,3.35254880969,13.3947020472,136.951797592,5.36083202345,21.4433280938,1.10304745981,0.0,1.10304745981
 01/30  08:00:00,158.116030719,3.35254880969,2.52072727472,103.470028838,16.0824960704,32.6817896323,1.10348587369,0.0,1.10348587369
 01/30  09:00:00,188.731502542,3.35254880969,4.42214669291,62.2975663476,48.2474882111,70.4033123869,1.10403635536,0.0,1.10403635536
 01/30  10:00:00,169.804473605,3.35254880969,6.35968928215,49.7815662501,48.2474882111,62.0547409583,2.18850429464,0.0,2.18850429464
 01/30  11:00:00,160.310114538,3.35254880969,8.00094119806,40.5725486735,48.2474882111,60.1281475517,1.10422257811,0.0,1.10422257811
 01/30  12:00:00,156.626527655,3.35254880969,9.53165247028,33.4316571118,48.2474882111,62.0547409583,2.18918678803,0.0,2.18918678803
 01/30  13:00:00,160.38922441,3.35254880969,10.9785668763,36.2917879673,48.2474882111,61.5103924513,3.27486022976,0.0,3.27486022976
 01/30  14:00:00,152.100156897,3.35254880969,11.6886537326,25.1427905858,48.2474882111,63.6602354638,2.18968275428,0.0,2.18968275428
 01/30  15:00:00,147.005010123,3.35254880969,11.8557823347,23.4126031221,48.2474882111,60.1281475517,2.18816797908,0.0,2.18816797908
 01/30  16:00:00,146.626093667,3.35254880969,11.0785339186,23.8109350818,48.2474882111,60.1281475517,1.10392671565,0.0,1.10392671565
 01/30  17:00:00,148.179699296,3.35254880969,9.85922344905,23.6939610706,48.2474882111,63.0180376616,2.18871863984,0.0,2.18871863984
 01/30  18:00:00,157.941912575,3.38964024404,8.16531682465,33.7212365255,37.5258241642,62.7947880557,1.10380782029,0.0,1.10380782029
 01/30  19:00:00,132.914869455,3.35254880969,5.60760575491,46.3199357254,26.8041601173,36.0181789539,1.1037558612,0.0,1.1037558612
 01/30  20:00:00,132.835985652,3.35254880969,3.80513720287,50.6123116829,26.8041601173,33.4493877451,1.1034778739,0.0,1.1034778739
 01/30  21:00:00,126.280982073,3.35254880969,2.02944968325,61.9154916942,16.0824960704,28.0885557216,1.10341731882,0.0,1.10341731882
 01/30  22:00:00,129.001677899,3.35254880969,0.440770149258,67.5092626586,16.0824960704,26.8041601173,1.18148494279,0.0784011100581,1.10308383274
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296892421,0.0,1.10296892421
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296778929,0.0,1.10296778929
 01/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296746655,0.0,1.10296746655
 01/31  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  07:00:00,172.199560189,3.35254880969,12.8558904999,119.309187334,5.36083202345,21.4433280938,1.10304678306,0.0,1.10304678306
 01/31  08:00:00,142.966441537,3.35254880969,0.0,90.841166931,16.0824960704,32.6817896323,7.93630760668,6.83278107321,1.10352653347
 01/31  09:00:00,172.836034481,3.35254880969,1.42775066124,49.3964943184,48.2474882111,70.4033123869,1.50929007154,0.405201107362,1.10408896418
 01/31  10:00:00,143.390969737,3.35254880969,5.46690888933,24.2608427745,48.2474882111,62.0547409583,2.18839495349,0.0,2.18839495349
 01/31  11:00:00,138.78399703,3.36396060625,9.74798636542,17.2879742012,48.2474882111,60.1281475517,2.18844196215,0.0,2.18844196215
 01/31  12:00:00,142.595149472,3.54913282107,13.718198391,15.0171489962,48.2474882111,62.0547409583,2.18887441488,0.0,2.18887441488
 01/31  13:00:00,146.652084587,3.75287282021,16.9094270129,16.2234639974,48.2474882111,61.5103924513,2.18973333248,0.0,2.18973333248
 01/31  14:00:00,141.343648038,3.90922934594,19.1583974753,6.35985744803,48.2474882111,63.6602354638,2.18979018177,0.0,2.18979018177
 01/31  15:00:00,135.900001645,3.79035126374,19.5461943778,4.17938014617,48.2474882111,60.1281475517,2.18834137064,0.0,2.18834137064
 01/31  16:00:00,134.919458437,3.60074731383,19.0079720302,3.92666323598,48.2474882111,60.1281475517,1.10397714205,0.0,1.10397714205
 01/31  17:00:00,136.75807597,3.46505060895,17.7080960443,4.31096335003,48.2474882111,63.0180376616,2.18855286332,0.0,2.18855286332
 01/31  18:00:00,140.642579779,3.50275488103,15.4111074078,9.06299850917,37.5258241642,62.7947880557,1.10392740437,0.0,1.10392740437
 01/31  19:00:00,111.470038674,3.35254880969,11.5520454141,18.9306652851,26.8041601173,36.0181789539,2.18734744447,0.0,2.18734744447
 01/31  20:00:00,113.104232459,3.35254880969,10.1177750156,24.5679206777,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/31  21:00:00,105.245374526,3.35254880969,9.69578207832,33.2135517516,16.0824960704,28.0885557216,1.10334012658,0.0,1.10334012658
 01/31  22:00:00,106.836354263,3.35254880969,9.09125741588,36.6934517562,16.0824960704,26.8041601173,1.10308047012,0.0,1.10308047012
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029684783,0.0,1.1029684783
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296593705,0.0,1.10296593705
 02/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296832618,0.0,1.10296832618
 02/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/01  07:00:00,134.590340172,3.35254880969,16.3574127758,78.198445042,5.36083202345,21.4433280938,1.10304380852,0.0,1.10304380852
 02/01  08:00:00,120.096503103,3.35254880969,6.31975553939,61.6514729569,16.0824960704,32.6817896323,1.103464118,0.0,1.103464118
 02/01  09:00:00,163.755030707,3.36480473241,6.64430983624,35.0866754459,48.2474882111,70.4033123869,1.10413860754,0.0,1.10413860754
 02/01  10:00:00,150.925712125,3.35254880969,6.63382406771,30.6286699838,48.2474882111,62.0547409583,2.18847673637,0.0,2.18847673637
 02/01  11:00:00,146.555420299,3.35254880969,7.10734110915,27.711454523,48.2474882111,60.1281475517,2.18853609893,0.0,2.18853609893
 02/01  12:00:00,146.686792006,3.35254880969,7.9467961548,25.0767777785,48.2474882111,62.0547409583,2.18897302128,0.0,2.18897302128
 02/01  13:00:00,149.500249435,3.35278206886,8.3170689197,28.0640776896,48.2474882111,61.5103924513,2.18983016607,0.0,2.18983016607
 02/01  14:00:00,146.89733557,3.36678467867,8.9114864388,22.7029006832,48.2474882111,63.6602354638,2.18956526055,0.0,2.18956526055
 02/01  15:00:00,143.27483291,3.35254880969,9.30410200378,22.2341062396,48.2474882111,60.1281475517,2.18842979143,0.0,2.18842979143
 02/01  16:00:00,148.095091415,3.35254880969,8.94914862023,27.409318128,48.2474882111,60.1281475517,1.10402208402,0.0,1.10402208402
 02/01  17:00:00,161.471815756,3.36337397216,8.34567813031,38.4887976871,48.2474882111,63.0180376616,2.18864546371,0.0,2.18864546371
 02/01  18:00:00,168.008887695,3.4383638417,8.32548581927,43.579319053,37.5258241642,62.7947880557,2.18769506261,0.0,2.18769506261
 02/01  19:00:00,139.009810047,3.35254880969,7.31168645335,50.7107956183,26.8041601173,36.0181789539,1.10356740889,0.0,1.10356740889
 02/01  20:00:00,128.301518598,3.35254880969,6.62492203058,43.2580598014,26.8041601173,33.4493877451,0.02,0.0,0.02
 02/01  21:00:00,124.230478772,3.35254880969,5.93674568045,55.9576923957,16.0824960704,28.0885557216,1.10337125628,0.0,1.10337125628
 02/01  22:00:00,130.99171589,3.35254880969,5.22055282824,64.7195179701,16.0824960704,26.8041601173,1.10309094474,0.0,1.10309094474
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296555639,0.0,1.10296555639
 02/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029681002,0.0,1.1029681002
 02/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296886733,0.0,1.10296886733
 02/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  07:00:00,139.186098595,3.35254880969,15.7481523382,83.4034639026,5.36083202345,21.4433280938,1.10307850257,0.0,1.10307850257
 02/02  08:00:00,124.062105865,3.35254880969,5.01856491211,66.9182663465,16.0824960704,32.6817896323,1.10349766773,0.0,1.10349766773
 02/02  09:00:00,176.274827015,3.3565897053,6.12133902233,48.1376575954,48.2474882111,70.4033123869,1.10418199375,0.0,1.10418199375
 02/02  10:00:00,162.280141846,3.35254880969,6.93331895382,41.6836048187,48.2474882111,62.0547409583,2.18843680132,0.0,2.18843680132
 02/02  11:00:00,159.666564596,3.35254880969,7.32977098153,40.6001689479,48.2474882111,60.1281475517,2.1883806129,0.0,2.1883806129
 02/02  12:00:00,165.656344442,3.35254880969,7.93443353299,44.0586928358,48.2474882111,62.0547409583,2.18905863742,0.0,2.18905863742
 02/02  13:00:00,169.426380927,3.35254880969,8.50136285718,47.8061485035,48.2474882111,61.5103924513,2.18991365943,0.0,2.18991365943
 02/02  14:00:00,164.674645434,3.35254880969,9.65116594398,39.7547669112,48.2474882111,63.6602354638,2.18964654176,0.0,2.18964654176
 02/02  15:00:00,159.566748944,3.35254880969,11.5984437419,36.2316805358,48.2474882111,60.1281475517,2.18850940516,0.0,2.18850940516
 02/02  16:00:00,158.357609244,3.35254880969,13.1128564647,33.5081281132,48.2474882111,60.1281475517,1.10406017692,0.0,1.10406017692
 02/02  17:00:00,156.683671557,3.35467623953,14.8452626495,27.2097667017,48.2474882111,63.0180376616,2.18872372223,0.0,2.18872372223
 02/02  18:00:00,155.937300024,3.43157297663,16.6747391973,25.6326022032,37.5258241642,62.7947880557,2.18776538075,0.0,2.18776538075
 02/02  19:00:00,129.352525338,3.35254880969,16.9293543394,31.4358430239,26.8041601173,36.0181789539,1.10359777339,0.0,1.10359777339
 02/02  20:00:00,127.830691624,3.35254880969,18.3806292973,31.0315255604,26.8041601173,33.4493877451,0.02,0.0,0.02
 02/02  21:00:00,117.325822983,3.35254880969,18.9388866951,36.0508955918,16.0824960704,28.0885557216,1.10339654489,0.0,1.10339654489
 02/02  22:00:00,117.540572234,3.35254880969,19.3557438934,37.1331832492,16.0824960704,26.8041601173,1.10310444114,0.0,1.10310444114
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296855939,0.0,1.10296855939
 02/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029686983,0.0,1.1029686983
 02/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296767889,0.0,1.10296767889
 02/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  07:00:00,129.005485931,3.35254880969,18.1096526911,70.8613508857,5.36083202345,21.4433280938,1.10308182581,0.0,1.10308182581
 02/03  08:00:00,115.430601347,3.35254880969,5.42274448515,57.8825822554,16.0824960704,32.6817896323,1.1035250396,0.0,1.1035250396
 02/03  09:00:00,157.514641252,3.36773046047,6.65655294333,28.8311171559,48.2474882111,70.4033123869,1.10399698294,0.0,1.10399698294
 02/03  10:00:00,137.537014556,3.35254880969,7.62036611476,16.253430368,48.2474882111,62.0547409583,2.18851205704,0.0,2.18851205704
 02/03  11:00:00,136.179358723,3.35254880969,8.88315347069,15.5595805857,48.2474882111,60.1281475517,2.18844968052,0.0,2.18844968052
 02/03  12:00:00,141.493068479,3.35254880969,9.50405750187,18.3257929039,48.2474882111,62.0547409583,2.18912784538,0.0,2.18912784538
 02/03  13:00:00,145.504759726,3.35912069209,9.15988410566,23.2194341721,48.2474882111,61.5103924513,2.18998055545,0.0,2.18998055545
 02/03  14:00:00,142.574005258,3.37806733027,8.98769483337,18.2920793252,48.2474882111,63.6602354638,2.18971124829,0.0,2.18971124829
 02/03  15:00:00,135.259411996,3.35254880969,8.8466617123,14.6761256168,48.2474882111,60.1281475517,2.18857250647,0.0,2.18857250647
 02/03  16:00:00,133.459396784,3.35254880969,8.84169666477,12.8810754528,48.2474882111,60.1281475517,1.10409022219,0.0,1.10409022219
 02/03  17:00:00,140.89782356,3.38146722805,8.66353426237,17.578856103,48.2474882111,63.0180376616,2.18878510312,0.0,2.18878510312
 02/03  18:00:00,147.579425907,3.46096261513,8.51062871809,25.4094489265,37.5258241642,62.7947880557,2.18782011234,0.0,2.18782011234
 02/03  19:00:00,120.980479958,3.35254880969,6.94290617597,33.0502458074,26.8041601173,36.0181789539,1.10362112548,0.0,1.10362112548
 02/03  20:00:00,119.984584328,3.35254880969,6.29480354444,35.2712440172,26.8041601173,33.4493877451,0.02,0.0,0.02
 02/03  21:00:00,111.098696439,3.35254880969,5.54176820587,43.2208875371,16.0824960704,28.0885557216,1.10341557133,0.0,1.10341557133
 02/03  22:00:00,112.168057023,3.35254880969,5.0557352087,46.0606767228,16.0824960704,26.8041601173,1.10311284622,0.0,1.10311284622
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102967857,0.0,1.102967857
 02/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296676433,0.0,1.10296676433
 02/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296848723,0.0,1.10296848723
 02/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  07:00:00,141.61965372,3.35254880969,14.0098806503,87.5752907149,5.36083202345,21.4433280938,1.10290229834,0.0,1.10290229834
 02/04  08:00:00,107.287642402,3.35254880969,1.64581864252,70.3390923211,5.36083202345,26.5809105114,1.10319017809,0.0,1.10319017809
 02/04  09:00:00,102.588035068,3.35254880969,3.12637965239,37.9969616622,26.8041601173,31.2995447326,0.02,0.0,0.02
 02/04  10:00:00,95.7710019659,3.35254880969,4.64331804648,27.415297858,26.8041601173,33.5472370403,1.10359835512,0.0,1.10359835512
 02/04  11:00:00,94.5338477621,3.35362280866,6.1335134595,25.6501709455,26.8041601173,32.583940337,1.10348143959,0.0,1.10348143959
 02/04  12:00:00,98.7450687116,3.415937519,8.2601799221,25.4247184144,26.8041601173,34.8316326447,1.1036813077,0.0,1.1036813077
 02/04  13:00:00,97.2469403944,3.53264079463,10.8319310259,22.5225313222,26.8041601173,33.5472370403,1.10357716812,0.0,1.10357716812
 02/04  14:00:00,90.183797205,3.58216592947,12.6584329781,16.1521522546,26.8041601173,30.9784458315,1.10350326779,0.0,1.10350326779
 02/04  15:00:00,65.1636017409,3.4320913733,12.6547391813,19.6953797661,8.04124803518,21.3317032909,1.10342069337,0.0,1.10342069337
 02/04  16:00:00,65.3110464041,3.35254880969,12.7484840204,21.1130177582,8.04124803518,20.0473076865,1.10326586665,0.0,1.10326586665
 02/04  17:00:00,66.794967525,3.35254880969,12.1618777862,22.8624462123,8.04124803518,20.3684065876,1.10329929432,0.0,1.10329929432
