Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/04  18:00:00,82.7215113048,3.35254880969,9.37808463086,39.4235989482,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304256087,0.0,1.10304256087
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030408469,0.0,1.1030408469
 02/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296692231,0.0,1.10296692231
 02/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293353136,0.0,1.10293353136
 02/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293267938,0.0,1.10293267938
 02/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303841813,0.0,1.10303841813
 02/05  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296709777,0.0,1.10296709777
 02/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296974174,0.0,1.10296974174
 02/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310359606,0.0,1.10310359606
 02/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293845874,0.0,1.10293845874
 02/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293172355,0.0,1.10293172355
 02/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292683515,0.0,1.10292683515
 02/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292471104,0.0,1.10292471104
 02/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296431107,0.0,1.10296431107
 02/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296746245,0.0,1.10296746245
 02/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103083539,0.0,1.103083539
 02/06  07:00:00,158.091873275,3.35254880969,13.2995099422,104.757880978,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/06  08:00:00,124.534378321,3.35254880969,4.39684370329,68.0122600117,16.0824960704,32.6817896323,1.10343442616,0.0,1.10343442616
 02/06  09:00:00,153.213688792,3.35254880969,8.31937793809,22.8825213518,48.2474882111,70.4033123869,1.10416270171,0.0,1.10416270171
 02/06  10:00:00,140.343581857,3.36052502218,11.3097652068,15.3626223643,48.2474882111,62.0547409583,2.18842309173,0.0,2.18842309173
 02/06  11:00:00,136.864978282,3.47492061257,13.7989439189,11.2070378941,48.2474882111,60.1281475517,2.1884997609,0.0,2.1884997609
 02/06  12:00:00,138.849465009,3.61782001743,16.0708742423,8.85010148572,48.2474882111,62.0547409583,2.18882148077,0.0,2.18882148077
 02/06  13:00:00,139.457804554,3.51746082961,16.9335739448,9.24044902329,48.2474882111,61.5103924513,2.18988950445,0.0,2.18988950445
 02/06  14:00:00,137.127378657,3.75466360316,18.7184613152,2.73808996997,48.2474882111,63.6602354638,3.27439313183,0.0,3.27439313183
 02/06  15:00:00,132.476046617,3.64871123106,18.7984444389,1.64481509019,48.2474882111,60.1281475517,1.10404775778,0.0,1.10404775778
 02/06  16:00:00,132.172473985,3.54180532784,18.2106929191,2.03589988139,48.2474882111,60.1281475517,2.18803270192,0.0,2.18803270192
 02/06  17:00:00,134.39590641,3.42436190626,16.5670153555,3.13056318148,48.2474882111,63.0180376616,1.10432375544,0.0,1.10432375544
 02/06  18:00:00,136.808166947,3.48390522551,15.6039963283,7.52187974535,37.5258241642,62.7947880557,2.18807162594,0.0,2.18807162594
 02/06  19:00:00,111.864447019,3.35254880969,14.5882398437,16.2888792009,26.8041601173,36.0181789539,1.10360854716,0.0,1.10360854716
 02/06  20:00:00,112.528984444,3.35254880969,15.2173791175,18.8930685602,26.8041601173,33.4493877451,1.103311327,0.0,1.103311327
 02/06  21:00:00,102.456117223,3.35254880969,15.3346255258,24.785451001,16.0824960704,28.0885557216,1.10338249591,0.0,1.10338249591
 02/06  22:00:00,104.008761883,3.35254880969,14.3164913991,28.6406253929,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029683463,0.0,1.1029683463
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296455166,0.0,1.10296455166
 02/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029675184,0.0,1.1029675184
 02/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308287307,0.0,1.10308287307
 02/07  07:00:00,109.235084785,3.35254880969,18.436465427,50.7641370037,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  08:00:00,93.8042942183,3.35254880969,12.302004182,29.3770154299,16.0824960704,32.6817896323,1.10353605252,0.0,1.10353605252
 02/07  09:00:00,147.353159223,3.40624125109,15.5808446744,9.70683260572,48.2474882111,70.4033123869,1.10415845567,0.0,1.10415845567
 02/07  10:00:00,138.492584339,3.40462679537,18.2851272386,6.49216104144,48.2474882111,62.0547409583,2.18840807828,0.0,2.18840807828
 02/07  11:00:00,137.339588121,3.62577698363,20.6270149069,4.70272037341,48.2474882111,60.1281475517,2.18848787252,0.0,2.18848787252
 02/07  12:00:00,140.285692179,3.85042530099,22.7159817321,3.40861588223,48.2474882111,62.0547409583,2.18880697973,0.0,2.18880697973
 02/07  13:00:00,140.308282643,3.91025760676,24.0440876301,2.5876166495,48.2474882111,61.5103924513,2.18987118435,0.0,2.18987118435
 02/07  14:00:00,140.509030085,3.99536546425,24.5511612905,0.0463395614002,48.2474882111,63.6602354638,3.2743638367,0.0,3.2743638367
 02/07  15:00:00,135.758764941,3.70898513488,23.6657039497,0.0,48.2474882111,60.1281475517,1.10403759665,0.0,1.10403759665
 02/07  16:00:00,134.25149827,3.47019228707,22.3972301257,0.0,48.2474882111,60.1281475517,2.18801128526,0.0,2.18801128526
 02/07  17:00:00,136.874391925,3.47091882912,22.0447109134,0.0847962159536,48.2474882111,63.0180376616,1.10431183905,0.0,1.10431183905
 02/07  18:00:00,138.956157566,3.54812011714,21.1668144115,4.04283738981,37.5258241642,62.7947880557,2.18804525927,0.0,2.18804525927
 02/07  19:00:00,109.954168109,3.35254880969,18.4270640116,10.5397761223,26.8041601173,36.0181789539,1.1035981153,0.0,1.1035981153
 02/07  20:00:00,109.788428302,3.35254880969,17.2701741952,14.0997173401,26.8041601173,33.4493877451,1.10321814466,0.0,1.10321814466
 02/07  21:00:00,99.1038218323,3.35254880969,17.0504594339,19.7173217026,16.0824960704,28.0885557216,1.10337240309,0.0,1.10337240309
 02/07  22:00:00,99.5626791983,3.35254880969,17.7637558943,20.7472782126,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029670155,0.0,1.1029670155
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296706099,0.0,1.10296706099
 02/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296816752,0.0,1.10296816752
 02/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307910036,0.0,1.10307910036
 02/08  07:00:00,85.4380111174,3.35254880969,22.9079187504,24.962943346,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  08:00:00,88.1032096815,3.35254880969,19.9757128656,16.0022222094,16.0824960704,32.6817896323,1.10352459945,0.0,1.10352459945
 02/08  09:00:00,150.395938639,3.44447107454,22.6748507863,5.61737608579,48.2474882111,70.4033123869,1.10412530014,0.0,1.10412530014
 02/08  10:00:00,141.467432668,3.36220257134,25.3270964544,2.46746437876,48.2474882111,62.0547409583,2.18851152202,0.0,2.18851152202
 02/08  11:00:00,141.56946633,3.54331347429,28.6488825155,0.993194483538,48.2474882111,60.1281475517,2.18845238846,0.0,2.18845238846
 02/08  12:00:00,142.820507735,3.39354897631,28.1636149554,0.952674539379,48.2474882111,62.0547409583,2.18937778085,0.0,2.18937778085
 02/08  13:00:00,142.92502532,3.44312015103,27.8317507693,1.88383364298,48.2474882111,61.5103924513,2.18982499035,0.0,2.18982499035
 02/08  14:00:00,143.51821713,3.45945970384,26.8677563127,1.2748373444,48.2474882111,63.6602354638,2.18963819721,0.0,2.18963819721
 02/08  15:00:00,139.336117038,3.37692592335,26.3760698113,1.19904544658,48.2474882111,60.1281475517,2.18856594788,0.0,2.18856594788
 02/08  16:00:00,138.223279171,3.38463301201,26.3449314759,0.109638826465,48.2474882111,60.1281475517,2.18796412892,0.0,2.18796412892
 02/08  17:00:00,141.136462136,3.47637723727,26.3710760247,0.0150429074427,48.2474882111,63.0180376616,1.10456043936,0.0,1.10456043936
 02/08  18:00:00,142.002061754,3.56179141646,25.7103100578,2.53157463193,37.5258241642,62.7947880557,2.18783236034,0.0,2.18783236034
 02/08  19:00:00,111.621058534,3.35254880969,23.6821430614,6.95158749784,26.8041601173,36.0181789539,1.10357669212,0.0,1.10357669212
 02/08  20:00:00,109.660762925,3.35254880969,22.749524345,8.49270181392,26.8041601173,33.4493877451,1.10335668819,0.0,1.10335668819
 02/08  21:00:00,96.4229712198,3.35254880969,21.8054754603,12.2814550637,16.0824960704,28.0885557216,0.02,0.0,0.02
 02/08  22:00:00,96.9840044814,3.35254880969,21.4577406025,14.4746187875,16.0824960704,26.8041601173,1.10325100627,0.0,1.10325100627
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296803487,0.0,1.10296803487
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296779287,0.0,1.10296779287
 02/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296431667,0.0,1.10296431667
 02/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307029673,0.0,1.10307029673
 02/09  07:00:00,80.5160222215,3.35573601219,25.6261963497,17.3194896482,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  08:00:00,88.8894670389,3.35254880969,24.2724100888,12.4917823437,16.0824960704,32.6817896323,1.10350256308,0.0,1.10350256308
 02/09  09:00:00,152.519072999,3.46782662822,27.5088271138,2.88317856489,48.2474882111,70.4033123869,1.10410778075,0.0,1.10410778075
 02/09  10:00:00,143.318398614,3.3585045705,28.3956331473,1.25359163242,48.2474882111,62.0547409583,2.18831098719,0.0,2.18831098719
 02/09  11:00:00,142.225396365,3.35483717238,29.8665123328,0.619971002667,48.2474882111,60.1281475517,2.18852020717,0.0,2.18852020717
 02/09  12:00:00,146.984168865,3.62960110044,33.0384676753,0.00543082570869,48.2474882111,62.0547409583,2.18929160201,0.0,2.18929160201
 02/09  13:00:00,145.51835733,3.49348257926,32.1948175767,0.0637364178614,48.2474882111,61.5103924513,2.18975375957,0.0,2.18975375957
 02/09  14:00:00,146.214484584,3.48812538611,30.750833341,0.0593620882803,48.2474882111,63.6602354638,2.18956399421,0.0,2.18956399421
 02/09  15:00:00,141.364886642,3.39980775958,29.335837477,0.245165548297,48.2474882111,60.1281475517,2.18849329169,0.0,2.18849329169
 02/09  16:00:00,141.377126255,3.40471260199,29.5535820379,0.0347557580697,48.2474882111,60.1281475517,2.18789009562,0.0,2.18789009562
 02/09  17:00:00,144.746576955,3.49540100031,29.9723706756,0.00483931268906,48.2474882111,63.0180376616,1.10451869624,0.0,1.10451869624
 02/09  18:00:00,145.114723224,3.5813553709,29.8610351868,1.47394701862,37.5258241642,62.7947880557,2.18790940123,0.0,2.18790940123
 02/09  19:00:00,112.296413093,3.35254880969,26.5923625708,4.71672254716,26.8041601173,36.0181789539,1.10354363739,0.0,1.10354363739
 02/09  20:00:00,109.633526704,3.35254880969,24.9966037638,6.21838617431,26.8041601173,33.4493877451,1.10333065541,0.0,1.10333065541
 02/09  21:00:00,95.2225484302,3.35254880969,24.0629472514,8.82356048301,16.0824960704,28.0885557216,0.02,0.0,0.02
 02/09  22:00:00,94.2621889074,3.35254880969,22.7421606713,10.4683831447,16.0824960704,26.8041601173,1.10322915356,0.0,1.10322915356
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029659382,0.0,1.1029659382
 02/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296768402,0.0,1.10296768402
 02/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296759091,0.0,1.10296759091
 02/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  07:00:00,104.730216411,3.3550650244,18.1515848706,49.0089663048,5.36083202345,21.4433280938,1.10312101984,0.0,1.10312101984
 02/10  08:00:00,86.6145748018,3.35254880969,2.85862341748,31.6306767779,16.0824960704,32.6817896323,1.10346946418,0.0,1.10346946418
 02/10  09:00:00,139.937402603,3.45261312693,5.6467323412,12.1788164427,48.2474882111,70.4033123869,1.10405051911,0.0,1.10405051911
 02/10  10:00:00,129.047714362,3.35740946067,6.35247305056,9.02716258758,48.2474882111,62.0547409583,2.18845546397,0.0,2.18845546397
 02/10  11:00:00,127.181722376,3.48791362847,7.71602917482,7.59370371603,48.2474882111,60.1281475517,2.18852820917,0.0,2.18852820917
 02/10  12:00:00,130.372023414,3.69261550761,9.94977941966,6.41895922354,48.2474882111,62.0547409583,2.18919028303,0.0,2.18919028303
 02/10  13:00:00,132.293158534,3.7738844542,11.400560024,7.35239329964,48.2474882111,61.5103924513,2.19002258305,0.0,2.19002258305
 02/10  14:00:00,131.281512499,3.92769836062,13.3763128429,2.0613375268,48.2474882111,63.6602354638,2.18973854538,0.0,2.18973854538
 02/10  15:00:00,126.294044613,3.73531155669,12.7450787836,1.42957841612,48.2474882111,60.1281475517,2.1885904098,0.0,2.1885904098
 02/10  16:00:00,125.671263194,3.57522924926,11.7139562978,1.99800179036,48.2474882111,60.1281475517,1.10409436333,0.0,1.10409436333
 02/10  17:00:00,128.627013546,3.52393225277,10.7372408362,3.09187449024,48.2474882111,63.0180376616,2.18878022599,0.0,2.18878022599
 02/10  18:00:00,131.595036057,3.58720086682,8.80351123745,9.00593830546,37.5258241642,62.7947880557,2.18779820451,0.0,2.18779820451
 02/10  19:00:00,106.160444027,3.35254880969,5.64197037968,19.5311456728,26.8041601173,36.0181789539,1.10361178346,0.0,1.10361178346
 02/10  20:00:00,108.244520973,3.35254880969,4.3817735893,25.4442106171,26.8041601173,33.4493877451,0.02,0.0,0.02
 02/10  21:00:00,100.081982858,3.35254880969,3.20513933559,34.540802827,16.0824960704,28.0885557216,1.103406208,0.0,1.103406208
 02/10  22:00:00,102.322210431,3.35254880969,2.35717862035,38.9133867196,16.0824960704,26.8041601173,1.10310779517,0.0,1.10310779517
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296570731,0.0,1.10296570731
 02/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296750971,0.0,1.10296750971
 02/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296739149,0.0,1.10296739149
 02/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  07:00:00,145.776488888,3.35254880969,13.7175099114,94.4918299555,5.36083202345,21.4433280938,1.10308353355,0.0,1.10308353355
 02/11  08:00:00,96.3679138771,3.35254880969,0.0,61.0651824384,5.36083202345,26.5809105114,13.8255688658,12.7223924915,1.10317637424
 02/11  09:00:00,96.761359508,3.35254880969,0.486629176438,34.8100365779,26.8041601173,31.2995447326,2.3298041707,2.3098041707,0.02
 02/11  10:00:00,92.8606086367,3.35254880969,2.95015983797,26.1980627374,26.8041601173,33.5472370403,1.10357245076,0.0,1.10357245076
 02/11  11:00:00,91.2751233982,3.35254880969,5.40929802497,23.1167360152,26.8041601173,32.583940337,1.10352798225,0.0,1.10352798225
 02/11  12:00:00,95.9305828646,3.41544404179,7.7589311955,23.1119747712,26.8041601173,34.8316326447,1.10364771266,0.0,1.10364771266
 02/11  13:00:00,94.5757153365,3.51479385646,10.4043264871,20.2967577413,26.8041601173,33.5472370403,1.10354189132,0.0,1.10354189132
 02/11  14:00:00,87.3737838934,3.53036648142,12.3106289146,13.7417424545,26.8041601173,30.9784458315,1.10346709389,0.0,1.10346709389
 02/11  15:00:00,61.2505412442,3.3771399223,12.2380002753,16.2540096264,8.04124803518,21.3317032909,1.10336694932,0.0,1.10336694932
 02/11  16:00:00,61.3899681402,3.35254880969,12.3749421337,17.565481381,8.04124803518,20.0473076865,1.10323510697,0.0,1.10323510697
 02/11  17:00:00,62.7580742585,3.35254880969,11.9480820892,19.0393486427,8.04124803518,20.3684065876,1.10336407028,0.0,1.10336407028
 02/11  18:00:00,76.7990855889,3.35254880969,9.0999902753,33.7792675878,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304314543,0.0,1.10304314543
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304179293,0.0,1.10304179293
 02/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296592921,0.0,1.10296592921
 02/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292505008,0.0,1.10292505008
 02/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029325893,0.0,1.1029325893
 02/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298166276,0.0,1.10298166276
 02/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293145599,0.0,1.10293145599
 02/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299466446,0.0,1.10299466446
 02/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311131993,0.0,1.10311131993
 02/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292613006,0.0,1.10292613006
 02/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293281946,0.0,1.10293281946
 02/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293176067,0.0,1.10293176067
 02/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293145255,0.0,1.10293145255
 02/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029670603,0.0,1.1029670603
 02/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296702688,0.0,1.10296702688
 02/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/13  07:00:00,134.403059557,3.35254880969,15.0380796115,81.7978309247,5.36083202345,21.4433280938,1.10311863843,0.0,1.10311863843
 02/13  08:00:00,122.423664725,3.35254880969,9.59628961299,60.7021005056,16.0824960704,32.6817896323,1.10346464318,0.0,1.10346464318
 02/13  09:00:00,164.94464517,3.35254880969,15.1135475284,27.8193081394,48.2474882111,70.4033123869,1.10404111765,0.0,1.10404111765
 02/13  10:00:00,152.099111698,3.35254880969,18.9790955876,19.4567980367,48.2474882111,62.0547409583,2.18858231085,0.0,2.18858231085
 02/13  11:00:00,146.595877255,3.35254880969,21.4945857077,13.3646668805,48.2474882111,60.1281475517,2.1884922955,0.0,2.1884922955
 02/13  12:00:00,145.372781706,3.35254880969,23.5234793216,8.1860843113,48.2474882111,62.0547409583,2.18915924306,0.0,2.18915924306
 02/13  13:00:00,144.058917289,3.35868405419,24.4712507945,6.46266168366,48.2474882111,61.5103924513,2.18997117606,0.0,2.18997117606
 02/13  14:00:00,142.26347067,3.50541298561,25.1822148251,1.65967908986,48.2474882111,63.6602354638,2.18967512019,0.0,2.18967512019
 02/13  15:00:00,136.933714435,3.4378878426,23.9140277588,1.19772297718,48.2474882111,60.1281475517,2.18851825983,0.0,2.18851825983
 02/13  16:00:00,136.214461236,3.37475663766,22.9683408715,1.48728786966,48.2474882111,60.1281475517,1.1040567871,0.0,1.1040567871
 02/13  17:00:00,139.111371457,3.40355991643,22.218140715,2.21570485924,48.2474882111,63.0180376616,2.18869356974,0.0,2.18869356974
 02/13  18:00:00,137.737759044,3.48369496586,21.3588172876,5.16419447692,37.5258241642,62.7947880557,2.18771049148,0.0,2.18771049148
 02/13  19:00:00,112.649294856,3.35254880969,20.0681371814,11.5938296993,26.8041601173,36.0181789539,1.10357314437,0.0,1.10357314437
 02/13  20:00:00,112.737850826,3.35254880969,19.9001574223,14.4191566379,26.8041601173,33.4493877451,0.02,0.0,0.02
 02/13  21:00:00,102.470140192,3.35254880969,19.5301742912,20.6039252055,16.0824960704,28.0885557216,1.10337308458,0.0,1.10337308458
 02/13  22:00:00,103.137271466,3.35254880969,19.2568897297,22.8287366448,16.0824960704,26.8041601173,1.10308998312,0.0,1.10308998312
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296334626,0.0,1.10296334626
 02/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296644475,0.0,1.10296644475
 02/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296701408,0.0,1.10296701408
 02/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  07:00:00,96.4426523468,3.35254880969,21.4526013611,37.4229019647,5.36083202345,21.4433280938,1.10304582704,0.0,1.10304582704
 02/14  08:00:00,89.1071045898,3.35254880969,16.1968324578,20.7849975256,16.0824960704,32.6817896323,1.10347952779,0.0,1.10347952779
 02/14  09:00:00,148.669986918,3.42589288163,20.0273443318,6.55750901286,48.2474882111,70.4033123869,1.10416844967,0.0,1.10416844967
 02/14  10:00:00,141.181476851,3.5442938595,23.210975625,4.11553810264,48.2474882111,62.0547409583,2.18846358247,0.0,2.18846358247
 02/14  11:00:00,141.750625307,3.87607574664,26.9056090757,2.58486462743,48.2474882111,60.1281475517,2.18849590667,0.0,2.18849590667
 02/14  12:00:00,145.537593986,4.12693155542,29.6497643266,1.45022884035,48.2474882111,62.0547409583,2.1888974312,0.0,2.1888974312
 02/14  13:00:00,144.944482069,4.23774114587,29.9493371628,0.99108300392,48.2474882111,61.5103924513,2.18971477865,0.0,2.18971477865
 02/14  14:00:00,146.117952258,4.30634325031,29.8954452391,0.0,48.2474882111,63.6602354638,2.18974109355,0.0,2.18974109355
 02/14  15:00:00,142.030987628,4.06724979997,29.5796619711,0.0,48.2474882111,60.1281475517,2.18827598747,0.0,2.18827598747
 02/14  16:00:00,141.364950945,3.96698223711,29.013892851,0.0,48.2474882111,60.1281475517,1.10393573632,0.0,1.10393573632
 02/14  17:00:00,142.975667998,3.77969909894,27.9220029321,0.0,48.2474882111,63.0180376616,2.18834685361,0.0,2.18834685361
 02/14  18:00:00,136.824901334,3.59583906139,24.9810873647,0.516922594321,37.5258241642,62.7947880557,1.10388208969,0.0,1.10388208969
 02/14  19:00:00,106.116502207,3.35254880969,21.3455203722,3.78365385969,26.8041601173,36.0181789539,1.10372152333,0.0,1.10372152333
 02/14  20:00:00,106.072233374,3.35254880969,20.1224402875,7.53125632045,26.8041601173,33.4493877451,1.10345907295,0.0,1.10345907295
 02/14  21:00:00,94.1775349433,3.35254880969,18.501058963,13.3404352846,16.0824960704,28.0885557216,1.1033950041,0.0,1.1033950041
 02/14  22:00:00,94.9125190872,3.35254880969,16.385901143,17.4749728528,16.0824960704,26.8041601173,1.10307294981,0.0,1.10307294981
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296583132,0.0,1.10296583132
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296685774,0.0,1.10296685774
 02/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296592488,0.0,1.10296592488
 02/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  07:00:00,90.1243433199,3.35254880969,20.6802644108,31.8769298881,5.36083202345,21.4433280938,1.10304380218,0.0,1.10304380218
 02/15  08:00:00,88.0226433759,3.35254880969,14.066457101,21.8309116685,16.0824960704,32.6817896323,1.1034771027,0.0,1.1034771027
 02/15  09:00:00,147.647617203,3.44509351505,17.4526691211,8.09061387466,48.2474882111,70.4033123869,1.10401273987,0.0,1.10401273987
 02/15  10:00:00,139.235252085,3.35254880969,19.1820783444,6.38995566712,48.2474882111,62.0547409583,2.18842203371,0.0,2.18842203371
 02/15  11:00:00,136.719711674,3.35254880969,21.0925019366,3.89058507064,48.2474882111,60.1281475517,1.10417132347,0.0,1.10417132347
 02/15  12:00:00,139.918052634,3.49081989832,24.7696400262,1.34692344552,48.2474882111,62.0547409583,2.18900265979,0.0,2.18900265979
 02/15  13:00:00,140.890245585,3.46181090526,26.5284080769,1.13370584669,48.2474882111,61.5103924513,3.27456326359,0.0,3.27456326359
 02/15  14:00:00,143.332997833,3.75563542534,27.6611986389,0.0,48.2474882111,63.6602354638,2.18944485682,0.0,2.18944485682
 02/15  15:00:00,137.408926488,3.50186653082,25.5229841001,0.0,48.2474882111,60.1281475517,2.18812716564,0.0,2.18812716564
 02/15  16:00:00,135.924372783,3.40389573556,24.1364011909,0.0,48.2474882111,60.1281475517,1.10399161884,0.0,1.10399161884
 02/15  17:00:00,138.851792304,3.48966791836,24.0127924473,0.0753659719995,48.2474882111,63.0180376616,2.18881907869,0.0,2.18881907869
 02/15  18:00:00,137.052585457,3.57217913415,23.7038586852,2.04549532408,37.5258241642,62.7947880557,1.10376893337,0.0,1.10376893337
 02/15  19:00:00,109.701154413,3.35254880969,21.7132394954,7.0005869429,26.8041601173,36.0181789539,1.10357651797,0.0,1.10357651797
 02/15  20:00:00,108.555408718,3.35254880969,21.5136348826,8.62323706914,26.8041601173,33.4493877451,1.10334774018,0.0,1.10334774018
 02/15  21:00:00,96.2485780879,3.35254880969,21.8860009164,12.0265364757,16.0824960704,28.0885557216,1.10337786651,0.0,1.10337786651
 02/15  22:00:00,96.7472699105,3.35254880969,22.0894930013,13.6061318178,16.0824960704,26.8041601173,1.10307129893,0.0,1.10307129893
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296599986,0.0,1.10296599986
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296495353,0.0,1.10296495353
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302403074,0.0,1.10302403074
 02/16  07:00:00,81.3172898653,3.3601596672,25.6469688079,18.0955611788,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/16  08:00:00,91.5789496327,3.35254880969,22.7660928696,16.6875821566,16.0824960704,32.6817896323,1.10323135609,0.0,1.10323135609
 02/16  09:00:00,152.215600569,3.46251558743,25.2428068375,4.85103745172,48.2474882111,70.4033123869,2.18797537179,0.0,2.18797537179
 02/16  10:00:00,142.171642092,3.35319225159,26.2968732591,2.21090731774,48.2474882111,62.0547409583,2.18834396885,0.0,2.18834396885
 02/16  11:00:00,139.364995112,3.35254880969,27.0095452939,0.61882515196,48.2474882111,60.1281475517,1.10424591647,0.0,1.10424591647
 02/16  12:00:00,142.303689338,3.46964209204,28.5053452543,0.0180327283836,48.2474882111,62.0547409583,2.18871290413,0.0,2.18871290413
 02/16  13:00:00,146.810728609,4.00579387671,33.037795053,0.000818923208315,48.2474882111,61.5103924513,3.27439772953,0.0,3.27439772953
 02/16  14:00:00,152.288889254,4.36205311176,36.010672373,0.0,48.2474882111,63.6602354638,2.1897380127,0.0,2.1897380127
 02/16  15:00:00,148.35863619,4.24451136019,35.7300489732,0.0,48.2474882111,60.1281475517,1.10407931327,0.0,1.10407931327
 02/16  16:00:00,149.891714557,4.26545068301,37.2421880168,0.0,48.2474882111,60.1281475517,2.18807918496,0.0,2.18807918496
 02/16  17:00:00,151.65505051,4.09691333848,36.2841712047,0.0,48.2474882111,63.0180376616,2.18903125575,0.0,2.18903125575
 02/16  18:00:00,142.227728736,3.66215073707,30.7746018589,0.0599238260149,37.5258241642,62.7947880557,1.10378493159,0.0,1.10378493159
 02/16  19:00:00,108.701568685,3.35254880969,26.5102350565,1.20400565345,26.8041601173,36.0181789539,1.10353814699,0.0,1.10353814699
 02/16  20:00:00,106.573328564,3.35254880969,24.8836305199,3.27116127812,26.8041601173,33.4493877451,1.10336070905,0.0,1.10336070905
 02/16  21:00:00,93.0628695021,3.35254880969,23.8012799492,6.92554885704,16.0824960704,28.0885557216,1.10342537921,0.0,1.10342537921
 02/16  22:00:00,92.9487031147,3.35254880969,23.0493544848,8.84770353844,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300688448,0.0,1.10300688448
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296563896,0.0,1.10296563896
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296499074,0.0,1.10296499074
 02/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306503329,0.0,1.10306503329
 02/17  07:00:00,81.6370355299,3.38038889433,22.2280095223,21.8140369019,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  08:00:00,87.1449763104,3.35254880969,11.785038317,23.234663387,16.0824960704,32.6817896323,1.10342634032,0.0,1.10342634032
 02/17  09:00:00,144.771099253,3.470079288,12.24729579,10.3944834831,48.2474882111,70.4033123869,2.18813234085,0.0,2.18813234085
 02/17  10:00:00,131.698313534,3.35451274396,12.0994769569,5.93365456986,48.2474882111,62.0547409583,1.10429127539,0.0,1.10429127539
 02/17  11:00:00,128.486146495,3.35254880969,13.2763348262,3.47318700269,48.2474882111,60.1281475517,2.18847127385,0.0,2.18847127385
 02/17  12:00:00,130.342231282,3.38592087867,13.565976941,3.07966419851,48.2474882111,62.0547409583,2.18901026868,0.0,2.18901026868
 02/17  13:00:00,130.552440165,3.45161166945,12.8688397556,4.46566798371,48.2474882111,61.5103924513,2.18970018217,0.0,2.18970018217
 02/17  14:00:00,132.307246781,3.47084703112,14.3216986377,2.59853734346,48.2474882111,63.6602354638,3.27454046953,0.0,3.27454046953
 02/17  15:00:00,128.610394514,3.39185262496,16.5254333526,0.309032679343,48.2474882111,60.1281475517,1.10408809303,0.0,1.10408809303
 02/17  16:00:00,129.692986917,3.43940973002,17.6249994135,0.244501916671,48.2474882111,60.1281475517,2.18811544944,0.0,2.18811544944
 02/17  17:00:00,132.779194382,3.52358380136,17.0962167693,0.885427844441,48.2474882111,63.0180376616,2.1886358535,0.0,2.1886358535
 02/17  18:00:00,129.690081096,3.60398018164,15.2910247036,3.06402389658,37.5258241642,62.7947880557,1.10373531182,0.0,1.10373531182
 02/17  19:00:00,101.976820503,3.35254880969,11.1893968237,9.80009570449,26.8041601173,36.0181789539,1.10360471497,0.0,1.10360471497
 02/17  20:00:00,103.669118322,3.35254880969,8.92001924596,16.3305623096,26.8041601173,33.4493877451,1.10330594545,0.0,1.10330594545
 02/17  21:00:00,95.1037176763,3.35254880969,7.40377019647,25.363906784,16.0824960704,28.0885557216,1.10337134072,0.0,1.10337134072
 02/17  22:00:00,96.9205284867,3.35254880969,6.53114382756,29.3377395677,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296553904,0.0,1.10296553904
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029651327,0.0,1.1029651327
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296609768,0.0,1.10296609768
 02/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307273745,0.0,1.10307273745
 02/18  07:00:00,115.947950998,3.35254880969,15.3346982208,63.0461037564,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/18  08:00:00,76.9362361858,3.35254880969,2.40957268639,39.2239320608,5.36083202345,26.5809105114,1.10318475472,0.0,1.10318475472
 02/18  09:00:00,87.0004435386,3.35254880969,4.10643987334,21.4293099115,26.8041601173,31.2995447326,0.02,0.0,0.02
 02/18  10:00:00,86.9912956742,3.35254880969,6.15581352057,17.1230960923,26.8041601173,33.5472370403,1.10345731468,0.0,1.10345731468
 02/18  11:00:00,85.102825072,3.36912935455,7.9489837682,14.3881714008,26.8041601173,32.583940337,1.1035284235,0.0,1.1035284235
 02/18  12:00:00,90.0708854649,3.5201930965,10.9814604359,13.9249990764,26.8041601173,34.8316326447,1.10354141806,0.0,1.10354141806
 02/18  13:00:00,90.122040208,3.65607922502,13.4697764919,12.6363472394,26.8041601173,33.5472370403,1.10360972079,0.0,1.10360972079
 02/18  14:00:00,83.6043167489,3.66176455252,14.0211234027,8.13038275084,26.8041601173,30.9784458315,1.10352761123,0.0,1.10352761123
 02/18  15:00:00,55.5193767378,3.49551947291,13.3079759016,9.33448994304,8.04124803518,21.3317032909,1.10344226891,0.0,1.10344226891
 02/18  16:00:00,56.2163072637,3.36960267468,12.9283086575,11.8214001157,8.04124803518,20.0473076865,1.10327434922,0.0,1.10327434922
 02/18  17:00:00,57.5158833629,3.35254880969,11.9794001269,13.7658397094,8.04124803518,20.3684065876,1.10330397325,0.0,1.10330397325
 02/18  18:00:00,64.2520720256,3.35254880969,9.54162069143,23.2579569417,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304118188,0.0,1.10304118188
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303865761,0.0,1.10303865761
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296406737,0.0,1.10296406737
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102921998,0.0,1.102921998
 02/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293131816,0.0,1.10293131816
 02/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.265546289125,0.0,0.265546289125
 02/19  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.857287468461,0.0,0.857287468461
 02/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029655753,0.0,1.1029655753
 02/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299690553,0.0,1.10299690553
 02/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031592625,0.0,1.1031592625
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292989789,0.0,1.10292989789
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292807575,0.0,1.10292807575
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029227885,0.0,1.1029227885
 02/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292315027,0.0,1.10292315027
 02/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293123242,0.0,1.10293123242
 02/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293056784,0.0,1.10293056784
 02/20  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296440038,0.0,1.10296440038
 02/20  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292951328,0.0,1.10292951328
 02/20  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300168401,0.0,1.10300168401
 02/20  13:00:00,26.7740701242,1.08821251255,6.91450543542,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310599324,0.0,1.10310599324
 02/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292812331,0.0,1.10292812331
 02/20  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292519264,0.0,1.10292519264
 02/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302799287,0.0,1.10302799287
 02/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292173047,0.0,1.10292173047
 02/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296529199,0.0,1.10296529199
 02/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296138745,0.0,1.10296138745
 02/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  07:00:00,87.3200866353,3.35254880969,24.5918920797,27.6283788679,5.36083202345,21.4433280938,1.10304044076,0.0,1.10304044076
 02/21  08:00:00,97.9679690072,3.35254880969,25.4825221267,20.3601722741,16.0824960704,32.6817896323,1.1035026807,0.0,1.1035026807
 02/21  09:00:00,154.266183193,3.38672881812,28.7772697226,3.4429439601,48.2474882111,70.4033123869,1.1040393628,0.0,1.1040393628
 02/21  10:00:00,145.829595846,3.35254880969,30.6265418581,1.53983591475,48.2474882111,62.0547409583,2.18845136926,0.0,2.18845136926
 02/21  11:00:00,145.528523621,3.4810532586,33.45781427,0.205580235589,48.2474882111,60.1281475517,1.10417705449,0.0,1.10417705449
 02/21  12:00:00,149.511086157,3.74129692635,35.4591199667,0.0,48.2474882111,62.0547409583,2.18902925852,0.0,2.18902925852
 02/21  13:00:00,151.192191578,4.08642037863,37.3394504432,0.0,48.2474882111,61.5103924513,3.27448322288,0.0,3.27448322288
 02/21  14:00:00,155.40614286,4.28640778924,39.2035713015,0.0,48.2474882111,63.6602354638,2.18967274095,0.0,2.18967274095
 02/21  15:00:00,149.496583217,3.99911749901,37.1133898613,0.0,48.2474882111,60.1281475517,2.18803346319,0.0,2.18803346319
 02/21  16:00:00,146.443984146,3.62625289852,34.4336553911,0.0,48.2474882111,60.1281475517,1.1039367496,0.0,1.1039367496
 02/21  17:00:00,148.74460926,3.61807929607,33.8525639973,0.0,48.2474882111,63.0180376616,2.18867745081,0.0,2.18867745081
 02/21  18:00:00,143.072356916,3.5790298996,31.7566276267,0.00564707529307,37.5258241642,62.7947880557,1.10379886997,0.0,1.10379886997
 02/21  19:00:00,110.730038624,3.35254880969,28.3520648364,1.39064581285,26.8041601173,36.0181789539,1.10351262914,0.0,1.10351262914
 02/21  20:00:00,109.70085881,3.35254880969,27.1072299983,4.17509204599,26.8041601173,33.4493877451,1.10335014433,0.0,1.10335014433
 02/21  21:00:00,96.1898508324,3.35254880969,26.2172181791,7.6365919575,16.0824960704,28.0885557216,1.1034010419,0.0,1.1034010419
 02/21  22:00:00,95.941401268,3.35254880969,25.2509901016,9.63876607501,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301768446,0.0,1.10301768446
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029645963,0.0,1.1029645963
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296465679,0.0,1.10296465679
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305829486,0.0,1.10305829486
 02/22  07:00:00,76.2018780911,3.3594761287,26.1401385761,14.9549965083,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  08:00:00,90.7772746701,3.35254880969,23.6110970763,15.0409029874,16.0824960704,32.6817896323,1.10347577023,0.0,1.10347577023
 02/22  09:00:00,151.962763468,3.46195075175,25.2501847776,4.59138724633,48.2474882111,70.4033123869,2.18827743217,0.0,2.18827743217
 02/22  10:00:00,142.257063224,3.37728219972,27.8379314983,0.731180262365,48.2474882111,62.0547409583,1.10424512635,0.0,1.10424512635
 02/22  11:00:00,142.519362233,3.6208750471,30.5144113289,0.0,48.2474882111,60.1281475517,2.1883189793,0.0,2.1883189793
 02/22  12:00:00,149.779082202,4.19410467731,35.2743082614,0.0,48.2474882111,62.0547409583,2.18906437835,0.0,2.18906437835
 02/22  13:00:00,151.826050007,4.39075672087,37.6689725293,0.0,48.2474882111,61.5103924513,2.18972521793,0.0,2.18972521793
 02/22  14:00:00,152.858745073,4.38925242118,36.5533288828,0.0,48.2474882111,63.6602354638,3.27456884909,0.0,3.27456884909
