Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/22  15:00:00,145.144545628,3.82490034671,32.9355694249,0.0,48.2474882111,60.1281475517,1.10408074089,0.0,1.10408074089
 02/22  16:00:00,145.395143,3.8874162096,33.1236509333,0.0,48.2474882111,60.1281475517,2.18808069191,0.0,2.18808069191
 02/22  17:00:00,146.837055569,3.87567508137,31.6874145206,0.0,48.2474882111,63.0180376616,1.10431130908,0.0,1.10431130908
 02/22  18:00:00,140.190293686,3.66874279554,28.7293329806,0.0611655961201,37.5258241642,62.7947880557,2.18802256153,0.0,2.18802256153
 02/22  19:00:00,107.969324775,3.35254880969,25.7717772512,1.21021954921,26.8041601173,36.0181789539,1.10357535876,0.0,1.10357535876
 02/22  20:00:00,105.728041331,3.35254880969,23.5669934539,3.7425111113,26.8041601173,33.4493877451,1.10334988333,0.0,1.10334988333
 02/22  21:00:00,92.3913545718,3.35254880969,21.817322168,8.23799170795,16.0824960704,28.0885557216,0.02,0.0,0.02
 02/22  22:00:00,92.6100589136,3.35254880969,20.3202220562,11.2381917661,16.0824960704,26.8041601173,1.10324016476,0.0,1.10324016476
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296501657,0.0,1.10296501657
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029612853,0.0,1.1029612853
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296455392,0.0,1.10296455392
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  07:00:00,75.2249796696,3.38569739978,25.7411467729,14.3508686188,5.36083202345,21.4433280938,1.10311671703,0.0,1.10311671703
 02/23  08:00:00,88.8405770552,3.35254880969,22.0819963371,14.6333061117,16.0824960704,32.6817896323,1.10345627475,0.0,1.10345627475
 02/23  09:00:00,151.984455219,3.47661617018,24.4250462332,5.4235521241,48.2474882111,70.4033123869,1.10401456988,0.0,1.10401456988
 02/23  10:00:00,141.632023434,3.35824909774,25.5511651169,2.41193995557,48.2474882111,62.0547409583,2.18833597907,0.0,2.18833597907
 02/23  11:00:00,139.981826763,3.35254880969,26.0920553466,2.15314675015,48.2474882111,60.1281475517,2.18836229866,0.0,2.18836229866
 02/23  12:00:00,141.634024703,3.38768437228,26.1327771555,1.80289391148,48.2474882111,62.0547409583,2.18895767561,0.0,2.18895767561
 02/23  13:00:00,142.414101373,3.45203045536,25.9646407973,3.2311093634,48.2474882111,61.5103924513,2.18972350959,0.0,2.18972350959
 02/23  14:00:00,143.381590071,3.47049494257,26.0768748838,1.91805647562,48.2474882111,63.6602354638,2.18970784514,0.0,2.18970784514
 02/23  15:00:00,139.178349412,3.38717612405,25.417468242,1.98962918919,48.2474882111,60.1281475517,2.18822478812,0.0,2.18822478812
 02/23  16:00:00,139.627498962,3.39211172571,25.6318954419,2.21941593734,48.2474882111,60.1281475517,1.10390002427,0.0,1.10390002427
 02/23  17:00:00,144.43688234,3.47818244895,26.2858580525,3.39887587139,48.2474882111,63.0180376616,2.18859021531,0.0,2.18859021531
 02/23  18:00:00,144.283742925,3.55931765095,25.807808922,7.18556403827,37.5258241642,62.7947880557,1.10373913473,0.0,1.10373913473
 02/23  19:00:00,115.485596824,3.35254880969,23.5139796495,10.9842891996,26.8041601173,36.0181789539,1.10366438551,0.0,1.10366438551
 02/23  20:00:00,113.712541852,3.35254880969,22.9246402714,12.3693648143,26.8041601173,33.4493877451,1.10340139451,0.0,1.10340139451
 02/23  21:00:00,100.485560343,3.35254880969,22.5082370173,15.6412826294,16.0824960704,28.0885557216,1.1034223053,0.0,1.1034223053
 02/23  22:00:00,100.670868135,3.35254880969,23.2164111592,16.4028118846,16.0824960704,26.8041601173,1.10306606783,0.0,1.10306606783
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296429929,0.0,1.10296429929
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296249393,0.0,1.10296249393
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029643899,0.0,1.1029643899
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  07:00:00,84.2613551113,3.36017520165,23.5119559527,25.6419570789,5.36083202345,21.4433280938,1.10303595088,0.0,1.10303595088
 02/24  08:00:00,92.0351744867,3.35254880969,18.7504927498,21.1594071305,16.0824960704,32.6817896323,0.02,0.0,0.02
 02/24  09:00:00,147.396049554,3.45585964598,20.3982592326,4.88268998287,48.2474882111,70.4033123869,2.18787367567,0.0,2.18787367567
 02/24  10:00:00,136.954427252,3.35286330359,20.5747326022,2.71616208227,48.2474882111,62.0547409583,2.18834315896,0.0,2.18834315896
 02/24  11:00:00,135.138471427,3.35254880969,20.7991073055,2.60273945493,48.2474882111,60.1281475517,1.10423166487,0.0,1.10423166487
 02/24  12:00:00,137.97840212,3.37276436961,21.6738447945,2.62112369204,48.2474882111,62.0547409583,2.18865381267,0.0,2.18865381267
 02/24  13:00:00,138.832877844,3.4364202826,22.062444218,3.5676925871,48.2474882111,61.5103924513,3.27422085309,0.0,3.27422085309
 02/24  14:00:00,138.664166144,3.45688434658,22.0638413613,1.22727666718,48.2474882111,63.6602354638,2.18956457677,0.0,2.18956457677
 02/24  15:00:00,134.501865323,3.38210858307,22.7273762534,0.00830462979821,48.2474882111,60.1281475517,1.10399774385,0.0,1.10399774385
 02/24  16:00:00,135.161021413,3.42735807689,23.3495874788,0.0,48.2474882111,60.1281475517,2.18789136946,0.0,2.18789136946
 02/24  17:00:00,137.957960155,3.50359982055,23.1197450367,0.060649331419,48.2474882111,63.0180376616,2.18878162168,0.0,2.18878162168
 02/24  18:00:00,134.017321306,3.58503630724,21.0804044974,1.62082818751,37.5258241642,62.7947880557,1.10379196031,0.0,1.10379196031
 02/24  19:00:00,105.302563148,3.35254880969,16.7864540289,7.52878114432,26.8041601173,36.0181789539,1.10354103262,0.0,1.10354103262
 02/24  20:00:00,104.671845729,3.35254880969,14.9023328379,11.3509761248,26.8041601173,33.4493877451,1.10334084419,0.0,1.10334084419
 02/24  21:00:00,97.5138584688,3.35254880969,14.2430427865,20.9347749865,16.0824960704,28.0885557216,1.10340517019,0.0,1.10340517019
 02/24  22:00:00,98.5218679986,3.35254880969,13.821482677,23.6487402303,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296052672,0.0,1.10296052672
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296386563,0.0,1.10296386563
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296338776,0.0,1.10296338776
 02/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307800084,0.0,1.10307800084
 02/25  07:00:00,99.612903006,3.35254880969,18.7631408218,45.7499464964,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/25  08:00:00,81.4126889304,3.35254880969,8.19593256109,37.9140249306,5.36083202345,26.5809105114,1.10319408161,0.0,1.10319408161
 02/25  09:00:00,97.1709455242,3.35254880969,9.27660172908,26.4296500415,26.8041601173,31.2995447326,0.02,0.0,0.02
 02/25  10:00:00,93.615955089,3.35254880969,10.7787942351,19.1247747925,26.8041601173,33.5472370403,1.10346810211,0.0,1.10346810211
 02/25  11:00:00,87.2454424445,3.35254880969,12.5214023976,11.9749506889,26.8041601173,32.583940337,1.10353395435,0.0,1.10353395435
 02/25  12:00:00,89.6692722378,3.35254880969,15.1352482212,9.53724235086,26.8041601173,34.8316326447,1.10366105406,0.0,1.10366105406
 02/25  13:00:00,88.5291400734,3.37031358412,17.4487279892,7.35026124845,26.8041601173,33.5472370403,1.10360292794,0.0,1.10360292794
 02/25  14:00:00,84.0739404476,3.44846790928,19.4703212913,3.36410520406,26.8041601173,30.9784458315,1.1035160325,0.0,1.1035160325
 02/25  15:00:00,58.065151721,3.43435953778,20.7143236378,4.53507712523,8.04124803518,21.3317032909,1.10342593674,0.0,1.10342593674
 02/25  16:00:00,58.7830503299,3.36373565977,20.0687060782,7.25361277613,8.04124803518,20.0473076865,1.10325910108,0.0,1.10325910108
 02/25  17:00:00,59.8255951313,3.35254880969,18.8328690121,9.22208259267,8.04124803518,20.3684065876,1.10328351063,0.0,1.10328351063
 02/25  18:00:00,64.2746728047,3.35254880969,17.0059567734,15.8162216387,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303328053,0.0,1.10303328053
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303909982,0.0,1.10303909982
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296355318,0.0,1.10296355318
 02/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292982603,0.0,1.10292982603
 02/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029294285,0.0,1.1029294285
 02/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297729885,0.0,1.10297729885
 02/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292924099,0.0,1.10292924099
 02/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299926304,0.0,1.10299926304
 02/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314203561,0.0,1.10314203561
 02/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029297253,0.0,1.1029297253
 02/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292920957,0.0,1.10292920957
 02/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292841124,0.0,1.10292841124
 02/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292911923,0.0,1.10292911923
 02/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296336736,0.0,1.10296336736
 02/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295930714,0.0,1.10295930714
 02/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  07:00:00,141.28645833,3.35254880969,16.4796293261,89.7070133159,5.36083202345,21.4433280938,1.10307818079,0.0,1.10307818079
 02/27  08:00:00,134.370343171,3.35254880969,8.58329092466,73.6617776397,16.0824960704,32.6817896323,1.10347601794,0.0,1.10347601794
 02/27  09:00:00,178.147518305,3.35254880969,10.147717951,45.9880108518,48.2474882111,70.4033123869,1.10411864793,0.0,1.10411864793
 02/27  10:00:00,165.629736346,3.35254880969,11.4696196305,40.4968986427,48.2474882111,62.0547409583,2.18836514462,0.0,2.18836514462
 02/27  11:00:00,161.316246969,3.35254880969,12.0705773784,37.509044924,48.2474882111,60.1281475517,2.18833623297,0.0,2.18833623297
 02/27  12:00:00,151.395035605,3.35254880969,13.1099605753,24.6218569563,48.2474882111,62.0547409583,1.10461843236,0.0,1.10461843236
 02/27  13:00:00,146.12954554,3.35254880969,14.8753963585,18.135279615,48.2474882111,61.5103924513,3.27472489074,0.0,3.27472489074
 02/27  14:00:00,145.238233233,3.35254880969,15.202413239,14.7671074152,48.2474882111,63.6602354638,2.18936103428,0.0,2.18936103428
 02/27  15:00:00,142.098565661,3.35254880969,14.4898337763,15.8721072184,48.2474882111,60.1281475517,2.18801742312,0.0,2.18801742312
 02/27  16:00:00,142.558602152,3.35254880969,13.6811542567,17.1408232292,48.2474882111,60.1281475517,1.10391881016,0.0,1.10391881016
 02/27  17:00:00,144.927415054,3.35482127806,13.5128609218,16.7857668876,48.2474882111,63.0180376616,2.1886082301,0.0,2.1886082301
 02/27  18:00:00,143.52147525,3.43018693331,13.8019422236,21.025627112,37.5258241642,62.7947880557,1.1036682055,0.0,1.1036682055
 02/27  19:00:00,122.540439336,3.35254880969,12.9731099172,28.5800014439,26.8041601173,36.0181789539,1.1035769653,0.0,1.1035769653
 02/27  20:00:00,121.52833736,3.35254880969,12.2851653744,30.8246352195,26.8041601173,33.4493877451,1.10331719862,0.0,1.10331719862
 02/27  21:00:00,111.76861754,3.35254880969,12.1052160073,37.3273608367,16.0824960704,28.0885557216,1.1033595483,0.0,1.1033595483
 02/27  22:00:00,112.832080637,3.35254880969,11.8098202323,39.9706153137,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300076018,0.0,1.10300076018
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029626754,0.0,1.1029626754
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296235193,0.0,1.10296235193
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306359582,0.0,1.10306359582
 02/28  07:00:00,111.989948282,3.35254880969,18.5021271231,58.3880054709,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  08:00:00,102.766627259,3.35254880969,11.383116478,39.2582361742,16.0824960704,32.6817896323,1.10341519592,0.0,1.10341519592
 02/28  09:00:00,150.504794604,3.37752850835,12.3896352289,16.0783901743,48.2474882111,70.4033123869,2.18815481078,0.0,2.18815481078
 02/28  10:00:00,140.630295207,3.35254880969,11.6343179417,15.332759192,48.2474882111,62.0547409583,1.10422534161,0.0,1.10422534161
 02/28  11:00:00,131.008411617,3.35254880969,11.6553958782,7.61639107211,48.2474882111,60.1281475517,2.1884455059,0.0,2.1884455059
 02/28  12:00:00,135.014544033,3.35254880969,12.5570427389,8.79428322079,48.2474882111,62.0547409583,2.18877354873,0.0,2.18877354873
 02/28  13:00:00,136.370917409,3.37465215614,13.2198239386,10.010120558,48.2474882111,61.5103924513,2.18971604176,0.0,2.18971604176
 02/28  14:00:00,134.893416469,3.39562803795,14.6826669298,4.89895773268,48.2474882111,63.6602354638,2.18944531985,0.0,2.18944531985
 02/28  15:00:00,128.811587099,3.35254880969,15.0288520911,2.04611034165,48.2474882111,60.1281475517,2.18852358102,0.0,2.18852358102
 02/28  16:00:00,128.512048313,3.35254880969,15.0401623623,1.73526128414,48.2474882111,60.1281475517,1.1040388176,0.0,1.1040388176
 02/28  17:00:00,132.133923995,3.42931174999,14.9391691651,2.491477113,48.2474882111,63.0180376616,2.18859409684,0.0,2.18859409684
 02/28  18:00:00,128.825627155,3.51140667535,13.1005927357,6.94990876363,37.5258241642,62.7947880557,1.1038521319,0.0,1.1038521319
 02/28  19:00:00,110.803976838,3.35254880969,9.96030727699,19.8563415865,26.8041601173,36.0181789539,2.18729694359,0.0,2.18729694359
 02/28  20:00:00,112.764996106,3.35254880969,8.71628870775,25.6301706317,26.8041601173,33.4493877451,0.02,0.0,0.02
 02/28  21:00:00,103.287923862,3.35254880969,6.63355163385,34.3183315323,16.0824960704,28.0885557216,1.10341027429,0.0,1.10341027429
 02/28  22:00:00,104.928787788,3.35254880969,6.07349006167,37.8036526349,16.0824960704,26.8041601173,1.10307394749,0.0,1.10307394749
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296245123,0.0,1.10296245123
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296200529,0.0,1.10296200529
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296220526,0.0,1.10296220526
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  07:00:00,90.3327403852,3.35254880969,20.689164715,37.0110933157,5.36083202345,21.4433280938,1.10303697446,0.0,1.10303697446
 03/01  08:00:00,105.586542637,3.35254880969,20.4307972721,33.0304707582,16.0824960704,32.6817896323,1.1034448966,0.0,1.1034448966
 03/01  09:00:00,158.203475365,3.42729373088,23.2544727852,12.8624681569,48.2474882111,70.4033123869,1.10394735364,0.0,1.10394735364
 03/01  10:00:00,147.947117304,3.35254880969,24.9669674364,9.31693179415,48.2474882111,62.0547409583,2.18822881704,0.0,2.18822881704
 03/01  11:00:00,144.989039416,3.35254880969,25.9134847517,7.33892999809,48.2474882111,60.1281475517,1.1042819652,0.0,1.1042819652
 03/01  12:00:00,149.918649656,3.35522115121,27.7373668668,8.51539237432,48.2474882111,62.0547409583,2.18872896541,0.0,2.18872896541
 03/01  13:00:00,152.084618877,3.40883959377,28.6717764942,10.2376820321,48.2474882111,61.5103924513,3.27426984438,0.0,3.27426984438
 03/01  14:00:00,149.722147288,3.428997479,29.0115623378,5.36542370224,48.2474882111,63.6602354638,2.18955992514,0.0,2.18955992514
 03/01  15:00:00,144.319580495,3.35585331958,27.7625503528,4.81710096579,48.2474882111,60.1281475517,1.10399092694,0.0,1.10399092694
 03/01  16:00:00,142.223808596,3.36528805754,26.8050588718,3.66938581002,48.2474882111,60.1281475517,2.18785701458,0.0,2.18785701458
 03/01  17:00:00,144.152191265,3.45523575858,27.4241290923,1.99886044785,48.2474882111,63.0180376616,2.18871193802,0.0,2.18871193802
 03/01  18:00:00,143.714994009,3.54047174712,27.6062388131,7.30456446785,37.5258241642,62.7947880557,1.10375512167,0.0,1.10375512167
 03/01  19:00:00,119.394198387,3.35254880969,26.0846680623,12.3222023498,26.8041601173,36.0181789539,1.10350666589,0.0,1.10350666589
 03/01  20:00:00,115.944618478,3.35254880969,24.7301398853,12.7959418264,26.8041601173,33.4493877451,1.10330972478,0.0,1.10330972478
 03/01  21:00:00,103.983247076,3.35254880969,23.1095981847,18.5376081958,16.0824960704,28.0885557216,1.10336628356,0.0,1.10336628356
 03/01  22:00:00,103.809461113,3.35254880969,22.4203801545,20.3374358672,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296207783,0.0,1.10296207783
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296185559,0.0,1.10296185559
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296159104,0.0,1.10296159104
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305901539,0.0,1.10305901539
 03/02  07:00:00,93.764005763,3.35254880969,23.1111654207,38.0203579879,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  08:00:00,98.5372046827,3.35254880969,14.9483306181,31.4635994581,16.0824960704,32.6817896323,1.10346130728,0.0,1.10346130728
 03/02  09:00:00,151.572736189,3.45166023379,15.9130533609,13.548781902,48.2474882111,70.4033123869,1.10400781454,0.0,1.10400781454
 03/02  10:00:00,139.20699972,3.35254880969,15.1831968774,10.3605847693,48.2474882111,62.0547409583,2.18828796979,0.0,2.18828796979
 03/02  11:00:00,134.487501176,3.35254880969,13.5936052576,9.1572712522,48.2474882111,60.1281475517,2.18827516344,0.0,2.18827516344
 03/02  12:00:00,133.518017276,3.36951279465,12.9095199155,6.92831530198,48.2474882111,62.0547409583,2.18882066431,0.0,2.18882066431
 03/02  13:00:00,135.421876514,3.4349217611,13.2567350656,8.96389893045,48.2474882111,61.5103924513,2.18986219135,0.0,2.18986219135
 03/02  14:00:00,135.225888962,3.45359116676,12.9839653491,6.87216867762,48.2474882111,63.6602354638,2.18947247134,0.0,2.18947247134
 03/02  15:00:00,130.923041871,3.3725780597,11.5132677166,7.6531202383,48.2474882111,60.1281475517,2.18811446534,0.0,2.18811446534
 03/02  16:00:00,131.162037418,3.37710538024,10.8400923003,8.56076388051,48.2474882111,60.1281475517,1.10396170887,0.0,1.10396170887
 03/02  17:00:00,132.824282281,3.46331878221,10.5291281794,7.55786935229,48.2474882111,63.0180376616,2.18868176144,0.0,2.18868176144
 03/02  18:00:00,134.802784545,3.54611523745,9.7073025165,16.2856478101,37.5258241642,62.7947880557,1.10369676902,0.0,1.10369676902
 03/02  19:00:00,115.637647699,3.35254880969,7.52130134779,27.1290183759,26.8041601173,36.0181789539,1.10357436477,0.0,1.10357436477
 03/02  20:00:00,115.60050306,3.35254880969,6.56172640216,30.6202398917,26.8041601173,33.4493877451,1.10333305822,0.0,1.10333305822
 03/02  21:00:00,105.174393649,3.35254880969,5.45186101882,37.3864919346,16.0824960704,28.0885557216,1.1033751648,0.0,1.1033751648
 03/02  22:00:00,105.742073398,3.35254880969,4.49141085181,40.1990174543,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300609208,0.0,1.10300609208
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295799819,0.0,1.10295799819
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296188096,0.0,1.10296188096
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306649512,0.0,1.10306649512
 03/03  07:00:00,127.430256007,3.35254880969,14.1572801382,80.6404935146,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  08:00:00,103.181758179,3.35254880969,0.469149710509,50.5873338616,16.0824960704,32.6817896323,2.76101993763,1.65759847614,1.10342146149
 03/03  09:00:00,146.28027268,3.42249654321,3.98354527721,20.2149901671,48.2474882111,70.4033123869,2.18815331563,0.0,2.18815331563
 03/03  10:00:00,134.313325567,3.35254880969,6.48680744632,14.1633000475,48.2474882111,62.0547409583,1.10421596897,0.0,1.10421596897
 03/03  11:00:00,131.304029463,3.38315405428,8.85469243007,10.6821071219,48.2474882111,60.1281475517,2.18827166014,0.0,2.18827166014
 03/03  12:00:00,134.579621387,3.53500335936,11.8711672347,8.86278152962,48.2474882111,62.0547409583,2.18872016962,0.0,2.18872016962
 03/03  13:00:00,137.391136276,3.72436564435,15.2193012223,8.68114865233,48.2474882111,61.5103924513,2.18963436341,0.0,2.18963436341
 03/03  14:00:00,135.879961671,3.88953175327,18.2305905994,1.84367554934,48.2474882111,63.6602354638,2.1893492117,0.0,2.1893492117
 03/03  15:00:00,132.010800419,3.7508965543,19.0746946659,0.801133342395,48.2474882111,60.1281475517,2.18841672,0.0,2.18841672
 03/03  16:00:00,131.845191856,3.62234230037,19.0182335009,0.820540198191,48.2474882111,60.1281475517,1.10398194582,0.0,1.10398194582
 03/03  17:00:00,134.338530525,3.54848055408,18.2137203565,1.30236364788,48.2474882111,63.0180376616,2.18845904439,0.0,2.18845904439
 03/03  18:00:00,127.958594133,3.59933466305,15.6394191275,3.45612136161,37.5258241642,62.7947880557,1.10383428064,0.0,1.10383428064
 03/03  19:00:00,103.525634028,3.35254880969,9.71700039225,12.8213056613,26.8041601173,36.0181789539,1.10369852457,0.0,1.10369852457
 03/03  20:00:00,106.601999492,3.35254880969,6.91422502034,21.2692377058,26.8041601173,33.4493877451,1.10342726782,0.0,1.10342726782
 03/03  21:00:00,99.2876421904,3.35254880969,5.45425014337,31.4973513513,16.0824960704,28.0885557216,1.10335354244,0.0,1.10335354244
 03/03  22:00:00,101.146261623,3.35254880969,6.13282503254,33.9617914994,16.0824960704,26.8041601173,1.10307016148,0.0,1.10307016148
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296077985,0.0,1.10296077985
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296108244,0.0,1.10296108244
 03/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296094367,0.0,1.10296094367
 03/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  07:00:00,117.035162674,3.35254880969,14.5376634974,69.8650168222,5.36083202345,21.4433280938,1.10303272418,0.0,1.10303272418
 03/04  08:00:00,88.1706994308,3.35254880969,4.60934325054,48.2586247417,5.36083202345,26.5809105114,0.02,0.0,0.02
 03/04  09:00:00,99.9451859358,3.35254880969,8.85138920965,29.6291029724,26.8041601173,31.2995447326,1.10330395892,0.0,1.10330395892
 03/04  10:00:00,95.3001174323,3.35254880969,12.6579438595,18.9297875114,26.8041601173,33.5472370403,1.1035279739,0.0,1.1035279739
 03/04  11:00:00,90.2130309887,3.35254880969,14.8787163597,12.585225271,26.8041601173,32.583940337,1.10343463555,0.0,1.10343463555
 03/04  12:00:00,90.722648492,3.35254880969,16.7088003172,9.01706650909,26.8041601173,34.8316326447,1.10357424254,0.0,1.10357424254
 03/04  13:00:00,89.6423513052,3.35254880969,18.2214858968,7.70847934704,26.8041601173,33.5472370403,1.10348182752,0.0,1.10348182752
 03/04  14:00:00,84.1662270462,3.36862874722,19.336125195,3.67042706108,26.8041601173,30.9784458315,1.10350741543,0.0,1.10350741543
 03/04  15:00:00,59.2522979312,3.35254880969,19.1867614782,7.33159622311,8.04124803518,21.3317032909,1.10333642361,0.0,1.10333642361
 03/04  16:00:00,59.8746569789,3.35254880969,18.7577008589,9.66741149458,8.04124803518,20.0473076865,0.02,0.0,0.02
 03/04  17:00:00,60.9595898888,3.35254880969,17.8445977354,11.3443486269,8.04124803518,20.3684065876,1.10327841001,0.0,1.10327841001
 03/04  18:00:00,67.7749000901,3.35254880969,15.6610785029,23.1286605281,2.68041601173,18.0090894769,1.10303465014,0.0,1.10303465014
 03/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303193551,0.0,1.10303193551
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311081264,0.0,1.10311081264
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292565986,0.0,1.10292565986
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292215283,0.0,1.10292215283
 03/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302960849,0.0,1.10302960849
 03/05  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295916765,0.0,1.10295916765
 03/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292432782,0.0,1.10292432782
 03/05  12:00:00,32.6206664824,1.65496520489,12.1943491014,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  13:00:00,38.7690323476,2.44295399832,17.5547261731,0.0,2.68041601173,16.0824960704,1.10305728165,0.0,1.10305728165
 03/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  15:00:00,27.7534259293,1.04257758416,7.93949616895,0.0,2.68041601173,16.0824960704,1.10305270734,0.0,1.10305270734
 03/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292773104,0.0,1.10292773104
 03/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292761257,0.0,1.10292761257
 03/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291722471,0.0,1.10291722471
 03/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296011016,0.0,1.10296011016
 03/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295982481,0.0,1.10295982481
 03/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306693224,0.0,1.10306693224
 03/06  07:00:00,106.587169578,3.35254880969,17.3204659855,56.6342212379,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  08:00:00,94.0772960708,3.35254880969,10.6252835969,31.3267378674,16.0824960704,32.6817896323,1.10343282406,0.0,1.10343282406
 03/06  09:00:00,149.219187659,3.40031543118,18.5105259829,8.64910555281,48.2474882111,70.4033123869,1.10411102126,0.0,1.10411102126
 03/06  10:00:00,141.148900887,3.38828201408,22.9473634383,4.50258617067,48.2474882111,62.0547409583,2.18821350701,0.0,2.18821350701
 03/06  11:00:00,141.169408008,3.62566893635,27.1179194133,2.0417438012,48.2474882111,60.1281475517,2.18839552343,0.0,2.18839552343
 03/06  12:00:00,143.327430852,3.81693778317,28.2588054802,0.941018325231,48.2474882111,62.0547409583,2.18891227049,0.0,2.18891227049
 03/06  13:00:00,142.847945434,3.92061567936,28.8902347859,0.270774212403,48.2474882111,61.5103924513,2.18959259488,0.0,2.18959259488
 03/06  14:00:00,146.06892443,4.03975221157,30.1130084491,0.0,48.2474882111,63.6602354638,2.18950639359,0.0,2.18950639359
 03/06  15:00:00,139.561511747,3.85416482097,27.3232710688,0.0,48.2474882111,60.1281475517,2.18812854118,0.0,2.18812854118
 03/06  16:00:00,136.121966242,3.54564055256,24.1922498322,0.0,48.2474882111,60.1281475517,1.10396067861,0.0,1.10396067861
 03/06  17:00:00,138.565562799,3.50922032949,23.7823765023,0.0,48.2474882111,63.0180376616,2.1886541061,0.0,2.1886541061
 03/06  18:00:00,132.397710638,3.58893467235,23.3781563882,0.166900596456,37.5258241642,62.7947880557,1.10368040478,0.0,1.10368040478
 03/06  19:00:00,106.282262514,3.35254880969,20.5875129556,4.70742158346,26.8041601173,36.0181789539,1.10357765033,0.0,1.10357765033
 03/06  20:00:00,105.187535403,3.35254880969,19.0955295346,7.67346910252,26.8041601173,33.4493877451,1.10331503802,0.0,1.10331503802
 03/06  21:00:00,93.2889786696,3.35254880969,18.7543763533,12.1985616204,16.0824960704,28.0885557216,1.10335122066,0.0,1.10335122066
 03/06  22:00:00,94.4202652228,3.35254880969,18.4587830167,14.9098371148,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300069207,0.0,1.10300069207
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296029651,0.0,1.10296029651
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295851318,0.0,1.10295851318
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307092637,0.0,1.10307092637
 03/07  07:00:00,80.6208045125,3.35254880969,22.3728602429,25.6154619153,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  08:00:00,89.7608866543,3.35254880969,19.7865067465,17.8491053014,16.0824960704,32.6817896323,1.10338197396,0.0,1.10338197396
 03/07  09:00:00,148.97214492,3.47794325384,22.472467805,4.36249316872,48.2474882111,70.4033123869,2.18818984396,0.0,2.18818984396
 03/07  10:00:00,140.746104596,3.40390299176,24.5287142191,2.50281812156,48.2474882111,62.0547409583,1.10414087922,0.0,1.10414087922
 03/07  11:00:00,142.439311008,3.65158978172,29.3759058105,1.02773955902,48.2474882111,60.1281475517,2.18833739739,0.0,2.18833739739
 03/07  12:00:00,147.442911429,3.96010949227,32.8100416286,0.3620910445,48.2474882111,62.0547409583,2.18907544496,0.0,2.18907544496
 03/07  13:00:00,148.0712962,4.11698469835,34.0062395045,0.181751240393,48.2474882111,61.5103924513,2.18974347607,0.0,2.18974347607
 03/07  14:00:00,150.026841208,4.27354426189,33.8371331769,0.0,48.2474882111,63.6602354638,2.18965911283,0.0,2.18965911283
 03/07  15:00:00,145.174666662,4.14888893188,32.6417018734,0.0,48.2474882111,60.1281475517,2.18813416504,0.0,2.18813416504
 03/07  16:00:00,145.022981613,4.20705298015,32.4318527758,0.0,48.2474882111,60.1281475517,1.10402446452,0.0,1.10402446452
 03/07  17:00:00,145.785195228,4.0363282727,30.4749009884,0.0,48.2474882111,63.0180376616,2.18878342573,0.0,2.18878342573
 03/07  18:00:00,134.605786168,3.68250873474,25.6075456981,0.0520127548073,37.5258241642,62.7947880557,1.10376172118,0.0,1.10376172118
 03/07  19:00:00,103.127004569,3.35254880969,20.5563767041,1.58329988969,26.8041601173,36.0181789539,1.10353081413,0.0,1.10353081413
 03/07  20:00:00,101.758651075,3.35254880969,18.6990537276,4.64106058094,26.8041601173,33.4493877451,1.10329765342,0.0,1.10329765342
 03/07  21:00:00,89.5490881582,3.35254880969,17.3406954038,9.87235205863,16.0824960704,28.0885557216,1.10339174185,0.0,1.10339174185
 03/07  22:00:00,91.0387786892,3.35254880969,16.1010865427,13.8860470551,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301105007,0.0,1.10301105007
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295987089,0.0,1.10295987089
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295795676,0.0,1.10295795676
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306650715,0.0,1.10306650715
 03/08  07:00:00,76.3414653104,3.36505055887,22.7274323263,20.9690488806,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  08:00:00,90.2897814514,3.35254880969,21.0909093072,17.0735975377,16.0824960704,32.6817896323,1.10342050223,0.0,1.10342050223
 03/08  09:00:00,150.55032456,3.49538013583,24.5982319696,3.79747176271,48.2474882111,70.4033123869,2.18801459963,0.0,2.18801459963
 03/08  10:00:00,142.504030106,3.37417228407,26.0032293362,2.81595922228,48.2474882111,62.0547409583,1.10418339949,0.0,1.10418339949
 03/08  11:00:00,140.858396576,3.35285359367,27.6431582236,1.47830890227,48.2474882111,60.1281475517,2.18832255893,0.0,2.18832255893
 03/08  12:00:00,146.880674153,3.73070222819,32.6303480838,0.208954577381,48.2474882111,62.0547409583,2.18915823027,0.0,2.18915823027
 03/08  13:00:00,148.455608332,3.98900947645,34.6612763326,0.0390017660366,48.2474882111,61.5103924513,2.18945601953,0.0,2.18945601953
 03/08  14:00:00,151.243822541,4.25252087099,35.0751379012,0.0,48.2474882111,63.6602354638,2.18941445588,0.0,2.18941445588
 03/08  15:00:00,146.178707679,4.09217152824,33.7024602937,0.0,48.2474882111,60.1281475517,2.18818958708,0.0,2.18818958708
 03/08  16:00:00,145.345904187,4.09677037205,32.865057958,0.0,48.2474882111,60.1281475517,1.10386243952,0.0,1.10386243952
 03/08  17:00:00,145.942961669,3.85099897728,30.8179967246,0.0,48.2474882111,63.0180376616,2.18883120856,0.0,2.18883120856
 03/08  18:00:00,137.668535161,3.67537443776,28.6586130316,0.0708287112583,37.5258241642,62.7947880557,1.10378843155,0.0,1.10378843155
 03/08  19:00:00,107.722345957,3.35254880969,25.1485915732,1.58642640896,26.8041601173,36.0181789539,1.10354631134,0.0,1.10354631134
 03/08  20:00:00,106.69529347,3.35254880969,24.011405572,4.26535113136,26.8041601173,33.4493877451,1.10331061909,0.0,1.10331061909
 03/08  21:00:00,94.066175962,3.35254880969,23.9308990802,7.79923618601,16.0824960704,28.0885557216,1.10340373507,0.0,1.10340373507
 03/08  22:00:00,94.2511072605,3.35254880969,23.8121187347,9.3873434344,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304445633,0.0,1.10304445633
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295827011,0.0,1.10295827011
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295883567,0.0,1.10295883567
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306848523,0.0,1.10306848523
 03/09  07:00:00,71.295293299,3.39155140122,27.7951409505,10.8286674026,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  08:00:00,88.1567635742,3.35254880969,25.9010707017,10.1304182661,16.0824960704,32.6817896323,1.10342940696,0.0,1.10342940696
 03/09  09:00:00,153.464849371,3.51957114744,29.4398012024,1.84623632916,48.2474882111,70.4033123869,2.18803384084,0.0,2.18803384084
 03/09  10:00:00,146.133229251,3.39819171011,31.6560506188,0.76831765816,48.2474882111,62.0547409583,1.1041892407,0.0,1.1041892407
 03/09  11:00:00,143.562325349,3.37301127628,31.7365979501,0.0686402661889,48.2474882111,60.1281475517,2.18819052148,0.0,2.18819052148
 03/09  12:00:00,146.295635345,3.44559118535,32.5393748958,0.0,48.2474882111,62.0547409583,2.18915397192,0.0,2.18915397192
 03/09  13:00:00,146.678628776,3.52081194582,33.3914960733,0.0,48.2474882111,61.5103924513,2.1894442757,0.0,2.1894442757
 03/09  14:00:00,148.49098862,3.54446366313,33.0303611877,0.0,48.2474882111,63.6602354638,2.18939187072,0.0,2.18939187072
 03/09  15:00:00,144.23018038,3.45318646262,32.3929180609,0.0,48.2474882111,60.1281475517,2.18816691712,0.0,2.18816691712
 03/09  16:00:00,144.393873357,3.45640169126,32.553395809,0.0,48.2474882111,60.1281475517,1.10403672106,0.0,1.10403672106
 03/09  17:00:00,146.519467902,3.54836900839,31.5502881369,0.1468447897,48.2474882111,63.0180376616,2.18879498433,0.0,2.18879498433
 03/09  18:00:00,141.699264223,3.63323677768,30.5103134699,2.29199499466,37.5258241642,62.7947880557,1.10373870876,0.0,1.10373870876
 03/09  19:00:00,114.489400737,3.35254880969,27.5394886535,5.9625841089,26.8041601173,36.0181789539,1.10353019659,0.0,1.10353019659
 03/09  20:00:00,112.138691715,3.35254880969,27.300242957,6.41991199144,26.8041601173,33.4493877451,1.10329640199,0.0,1.10329640199
 03/09  21:00:00,94.5093776927,3.35254880969,21.7928237093,10.3805132876,16.0824960704,28.0885557216,1.10338792842,0.0,1.10338792842
 03/09  22:00:00,92.8910760965,3.35254880969,14.6777785675,17.1616524376,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300911329,0.0,1.10300911329
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029940934,0.0,1.1029940934
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102958086,0.0,1.102958086
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306299907,0.0,1.10306299907
 03/10  07:00:00,107.862372433,3.35254880969,17.2270678,60.4701556118,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  08:00:00,104.499194124,3.35254880969,0.572868197734,51.8010513199,16.0824960704,32.6817896323,2.10285551501,0.999446852848,1.10340866217
 03/10  09:00:00,155.691699339,3.45070013545,2.30520295733,31.2765555544,48.2474882111,70.4033123869,2.22059568399,0.0325262795814,2.18806940441
 03/10  10:00:00,134.769855661,3.35254880969,3.85802174894,17.2486158385,48.2474882111,62.0547409583,1.10415376192,0.0,1.10415376192
 03/10  11:00:00,129.329140548,3.35254990174,6.07976385713,11.5127509326,48.2474882111,60.1281475517,2.18835273145,0.0,2.18835273145
 03/10  12:00:00,132.694214324,3.38023946312,7.92763095577,11.0756746413,48.2474882111,62.0547409583,2.18906442686,0.0,2.18906442686
 03/10  13:00:00,134.005946459,3.477705361,10.1149861124,10.6469342289,48.2474882111,61.5103924513,2.18970358305,0.0,2.18970358305
 03/10  14:00:00,131.318565412,3.6353963246,12.2536000108,3.51340530724,48.2474882111,63.6602354638,2.18959269778,0.0,2.18959269778
 03/10  15:00:00,127.067952393,3.52124332805,12.7304188349,2.43221437345,48.2474882111,60.1281475517,2.18818953381,0.0,2.18818953381
 03/10  16:00:00,127.13297129,3.44749715526,12.8180295227,2.48336875547,48.2474882111,60.1281475517,1.10398251775,0.0,1.10398251775
 03/10  17:00:00,130.789617731,3.52401572322,12.97656187,3.01507417129,48.2474882111,63.0180376616,2.18867311996,0.0,2.18867311996
 03/10  18:00:00,126.373477981,3.61067554441,11.3227540453,6.17632941062,37.5258241642,62.7947880557,1.10377947606,0.0,1.10377947606
 03/10  19:00:00,105.74493344,3.35254880969,7.59884757763,17.1587578874,26.8041601173,36.0181789539,1.10357532384,0.0,1.10357532384
 03/10  20:00:00,109.0665388,3.35254880969,6.40211579344,24.2458862403,26.8041601173,33.4493877451,1.10331043666,0.0,1.10331043666
 03/10  21:00:00,100.258008465,3.35254880969,5.08536767513,32.8366000936,16.0824960704,28.0885557216,1.1033422885,0.0,1.1033422885
 03/10  22:00:00,102.115282517,3.35254880969,4.0606249773,37.0030124486,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296002682,0.0,1.10296002682
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295809397,0.0,1.10295809397
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295841256,0.0,1.10295841256
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030639722,0.0,1.1030639722
 03/11  07:00:00,124.700872907,3.35254880969,13.9450867467,80.5906371393,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/11  08:00:00,87.8265584147,3.35254880969,2.5804507726,49.9433762035,5.36083202345,26.5809105114,1.10314947046,0.0,1.10314947046
 03/11  09:00:00,95.8795484085,3.35254880969,5.34531081066,29.0695438441,26.8041601173,31.2995447326,1.10331507974,0.0,1.10331507974
 03/11  10:00:00,93.9582199311,3.35254880969,7.19316378619,23.0526700835,26.8041601173,33.5472370403,1.10349483537,0.0,1.10349483537
 03/11  11:00:00,91.3058005922,3.35254880969,9.02851231246,19.5281989217,26.8041601173,32.583940337,0.02,0.0,0.02
 03/11  12:00:00,93.9974524449,3.35254880969,10.86384936,18.1368214191,26.8041601173,34.8316326447,2.18709150523,0.0,2.18709150523
 03/11  13:00:00,91.4086994175,3.35465236481,12.4900661565,15.2041436444,26.8041601173,33.5472370403,0.02,0.0,0.02
 03/11  14:00:00,84.1740771175,3.35254880969,13.7208849976,9.30959726735,26.8041601173,30.9784458315,1.10349680325,0.0,1.10349680325
 03/11  15:00:00,58.2769842374,3.35254880969,13.819090529,11.7239534785,8.04124803518,21.3317032909,1.10339532509,0.0,1.10339532509
 03/11  16:00:00,60.5178722849,3.35254880969,13.7196973316,15.3486303278,8.04124803518,20.0473076865,1.10322656138,0.0,1.10322656138
 03/11  17:00:00,61.015299105,3.35254880969,12.8333341897,16.4113213887,8.04124803518,20.3684065876,1.10329636813,0.0,1.10329636813
 03/11  18:00:00,70.1760049405,3.35254880969,10.8641983782,30.3266455032,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302481192,0.0,1.10302481192
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030299922,0.0,1.1030299922
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295832022,0.0,1.10295832022
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
