Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292560894,0.0,1.10292560894
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297640815,0.0,1.10297640815
 03/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029574163,0.0,1.1029574163
 03/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295661847,0.0,1.10295661847
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299137141,0.0,1.10299137141
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303066293,0.0,1.10303066293
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029202297,0.0,1.1029202297
 03/12  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292140666,0.0,1.10292140666
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293226263,0.0,1.10293226263
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292504663,0.0,1.10292504663
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295733382,0.0,1.10295733382
 03/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306535929,0.0,1.10306535929
 03/13  06:00:00,140.952235594,3.35254880969,14.4105740725,81.5725125003,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  07:00:00,119.29188095,3.35254880969,5.24080416748,61.9258021759,16.0824960704,32.6817896323,1.10342806477,0.0,1.10342806477
 03/13  08:00:00,158.545089914,3.35966054968,8.22084707738,28.3053415951,48.2474882111,70.4033123869,1.10406558482,0.0,1.10406558482
 03/13  09:00:00,140.296041909,3.35254880969,11.6969827109,14.9358411247,48.2474882111,62.0547409583,2.18833670374,0.0,2.18833670374
 03/13  10:00:00,140.144211415,3.35254880969,15.2049257672,13.202660981,48.2474882111,60.1281475517,2.18824836593,0.0,2.18824836593
 03/13  11:00:00,139.71446678,3.35254880969,18.7150667927,7.33618191451,48.2474882111,62.0547409583,2.18885793932,0.0,2.18885793932
 03/13  12:00:00,142.765851848,3.37196814134,21.4638583854,8.16370456505,48.2474882111,61.5103924513,2.18962677449,0.0,2.18962677449
 03/13  13:00:00,142.477087583,3.39812985872,23.0322500442,4.130543911,48.2474882111,63.6602354638,2.18917413314,0.0,2.18917413314
 03/13  14:00:00,136.769693051,3.35765785985,23.7339530535,1.29400628118,48.2474882111,60.1281475517,1.10407913709,0.0,1.10407913709
 03/13  15:00:00,136.833904336,3.38353714672,24.5830779597,0.483213372767,48.2474882111,60.1281475517,2.18798180978,0.0,2.18798180978
 03/13  16:00:00,140.185327821,3.46314674703,25.0013063503,0.446908756819,48.2474882111,63.0180376616,2.18873934792,0.0,2.18873934792
 03/13  17:00:00,129.817914685,3.5403818339,24.110339092,1.83814144556,37.5258241642,62.7947880557,1.10375103595,0.0,1.10375103595
 03/13  18:00:00,93.8644795427,3.35254880969,20.5146502315,4.69916800289,26.8041601173,36.0181789539,1.1034932941,0.0,1.1034932941
 03/13  19:00:00,107.129835724,3.35254880969,18.1918955621,10.5194033956,26.8041601173,33.4493877451,1.10328939561,0.0,1.10328939561
 03/13  20:00:00,98.7589566543,3.35254880969,16.3462146657,20.0767012927,16.0824960704,28.0885557216,0.02,0.0,0.02
 03/13  21:00:00,100.972329519,3.35254880969,15.5211907169,24.3994937111,16.0824960704,26.8041601173,1.10323012165,0.0,1.10323012165
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295761513,0.0,1.10295761513
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295557222,0.0,1.10295557222
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295145671,0.0,1.10295145671
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  06:00:00,124.683660261,3.35254880969,17.5484336806,62.1660775591,5.36083202345,21.4433280938,1.10307470547,0.0,1.10307470547
 03/14  07:00:00,102.133367254,3.35254880969,6.03885284892,43.9692397985,16.0824960704,32.6817896323,1.10346812753,0.0,1.10346812753
 03/14  08:00:00,148.496114986,3.43075878903,11.953896061,14.4522194437,48.2474882111,70.4033123869,1.10409342228,0.0,1.10409342228
 03/14  09:00:00,138.337690758,3.39480386304,17.5524275381,7.07979009336,48.2474882111,62.0547409583,2.18831222984,0.0,2.18831222984
 03/14  10:00:00,137.192450475,3.43633621908,20.8022169953,4.56982140375,48.2474882111,60.1281475517,1.10410389509,0.0,1.10410389509
 03/14  11:00:00,139.764992321,3.60843642656,22.9126473717,2.93323925969,48.2474882111,62.0547409583,2.18875039068,0.0,2.18875039068
 03/14  12:00:00,141.348834329,3.81103825449,25.1611931498,2.61028216808,48.2474882111,61.5103924513,3.27432091618,0.0,3.27432091618
 03/14  13:00:00,144.191085195,4.06151074176,27.8295411377,0.383869546242,48.2474882111,63.6602354638,2.18930902436,0.0,2.18930902436
 03/14  14:00:00,139.026718413,3.84649002436,26.7961525319,0.0,48.2474882111,60.1281475517,1.10404492179,0.0,1.10404492179
 03/14  15:00:00,138.000181122,3.78645307556,25.8296521899,0.0,48.2474882111,60.1281475517,2.18790170446,0.0,2.18790170446
 03/14  16:00:00,142.023225504,3.92200860625,26.8272509308,0.0,48.2474882111,63.0180376616,1.10442761567,0.0,1.10442761567
 03/14  17:00:00,130.117441176,3.80444826646,25.9839405958,0.0,37.5258241642,62.7947880557,2.18767607142,0.0,2.18767607142
 03/14  18:00:00,91.4171335324,3.35320885676,21.6581277936,1.10768438347,26.8041601173,36.0181789539,1.1035951139,0.0,1.1035951139
 03/14  19:00:00,100.776713448,3.35254880969,19.0085817365,3.34959494514,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/14  20:00:00,90.2095862963,3.35254880969,17.4785387445,10.3950068559,16.0824960704,28.0885557216,1.10330871939,0.0,1.10330871939
 03/14  21:00:00,92.5403964701,3.35254880969,16.5088793259,14.9798720528,16.0824960704,26.8041601173,1.10306592951,0.0,1.10306592951
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295689507,0.0,1.10295689507
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295653344,0.0,1.10295653344
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295497336,0.0,1.10295497336
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  06:00:00,98.7072320222,3.35254880969,20.8635820797,32.8745009214,5.36083202345,21.4433280938,1.1030231705,0.0,1.1030231705
 03/15  07:00:00,93.3046521724,3.35254880969,14.6888256331,26.4905519328,16.0824960704,32.6817896323,0.02,0.0,0.02
 03/15  08:00:00,146.910135939,3.47713152581,18.1189924029,6.65477131793,48.2474882111,70.4033123869,2.18764698573,0.0,2.18764698573
 03/15  09:00:00,138.53783251,3.37675766708,20.9478729673,3.90253261172,48.2474882111,62.0547409583,1.10416596419,0.0,1.10416596419
 03/15  10:00:00,138.666791672,3.4772732003,24.7539435411,2.05149907368,48.2474882111,60.1281475517,2.18828346819,0.0,2.18828346819
 03/15  11:00:00,143.605517255,3.80134288627,28.9249776816,0.568527423893,48.2474882111,62.0547409583,2.18885705438,0.0,2.18885705438
 03/15  12:00:00,146.309617357,4.033077093,32.382875251,0.127344256881,48.2474882111,61.5103924513,2.18965898948,0.0,2.18965898948
 03/15  13:00:00,149.300088385,4.11497777276,33.2689468436,0.0,48.2474882111,63.6602354638,2.18927909679,0.0,2.18927909679
 03/15  14:00:00,145.147901729,3.99737836595,32.7664475061,0.0,48.2474882111,60.1281475517,2.18829061327,0.0,2.18829061327
 03/15  15:00:00,144.94848768,3.88629592331,32.6781158999,0.0,48.2474882111,60.1281475517,1.10389623636,0.0,1.10389623636
 03/15  16:00:00,148.200651894,3.78917831787,33.1375076095,0.0,48.2474882111,63.0180376616,2.18845154778,0.0,2.18845154778
 03/15  17:00:00,134.766397597,3.68699223503,30.7503530484,0.0,37.5258241642,62.7947880557,1.10374928904,0.0,1.10374928904
 03/15  18:00:00,94.3277048204,3.35254880969,25.5386074232,0.138436088855,26.8041601173,36.0181789539,1.10353506647,0.0,1.10353506647
 03/15  19:00:00,104.535642161,3.35254880969,23.5700865787,2.54701881637,26.8041601173,33.4493877451,1.10329609843,0.0,1.10329609843
 03/15  20:00:00,91.5113213014,3.35254880969,22.8401952877,6.3350853179,16.0824960704,28.0885557216,1.10337957364,0.0,1.10337957364
 03/15  21:00:00,91.5976282907,3.35254880969,22.6677368678,7.87824633153,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300432455,0.0,1.10300432455
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295609445,0.0,1.10295609445
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295617991,0.0,1.10295617991
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305213739,0.0,1.10305213739
 03/16  06:00:00,92.1211259482,3.37344326069,22.5599922373,24.5710902388,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  07:00:00,88.6593143053,3.35254880969,11.7712411974,24.7627985015,16.0824960704,32.6817896323,1.10337554617,0.0,1.10337554617
 03/16  08:00:00,144.890970949,3.4977255159,14.8591405983,7.87486414241,48.2474882111,70.4033123869,2.18797623612,0.0,2.18797623612
 03/16  09:00:00,133.455917866,3.37690876145,16.5340461742,3.2342936668,48.2474882111,62.0547409583,1.10406498851,0.0,1.10406498851
 03/16  10:00:00,131.320898848,3.35893231133,17.7669951203,1.81089555925,48.2474882111,60.1281475517,2.1883601944,0.0,2.1883601944
 03/16  11:00:00,133.123714774,3.43463995281,18.4846979401,0.893707617254,48.2474882111,62.0547409583,2.18878433438,0.0,2.18878433438
 03/16  12:00:00,133.272606429,3.50762920005,19.0758253191,0.922831153062,48.2474882111,61.5103924513,2.18968101077,0.0,2.18968101077
 03/16  13:00:00,135.777875362,3.53025314486,20.2918933141,0.0395651342638,48.2474882111,63.6602354638,2.18919884074,0.0,2.18919884074
 03/16  14:00:00,132.294079378,3.4472803065,20.4627232147,0.0,48.2474882111,60.1281475517,1.1039480659,0.0,1.1039480659
 03/16  15:00:00,133.238697966,3.48206904777,21.3725530615,0.0,48.2474882111,60.1281475517,2.18798150817,0.0,2.18798150817
 03/16  16:00:00,136.935869815,3.56760825817,22.0942955902,0.0,48.2474882111,63.0180376616,2.18870880478,0.0,2.18870880478
 03/16  17:00:00,124.847397634,3.66162481471,20.8567205056,0.0,37.5258241642,62.7947880557,1.10373363016,0.0,1.10373363016
 03/16  18:00:00,86.8356393775,3.35254880969,17.1478804475,1.03709762169,26.8041601173,36.0181789539,1.10347376044,0.0,1.10347376044
 03/16  19:00:00,98.7537537593,3.35254880969,14.5449621585,5.79025483459,26.8041601173,33.4493877451,1.10327178668,0.0,1.10327178668
 03/16  20:00:00,86.5470993373,3.35254880969,12.2549547244,11.9561039171,16.0824960704,28.0885557216,0.02,0.0,0.02
 03/16  21:00:00,89.3140195273,3.35254880969,9.95612181027,18.3062526256,16.0824960704,26.8041601173,1.10321424078,0.0,1.10321424078
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295283991,0.0,1.10295283991
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295542029,0.0,1.10295542029
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295565195,0.0,1.10295565195
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  06:00:00,119.067221595,3.35254880969,15.531581501,58.5664910726,5.36083202345,21.4433280938,1.10306754317,0.0,1.10306754317
 03/17  07:00:00,96.1387015856,3.35254880969,2.34285548414,41.6705714951,16.0824960704,32.6817896323,1.10342969533,0.0,1.10342969533
 03/17  08:00:00,144.460336557,3.47081194866,7.15893733943,15.171346577,48.2474882111,70.4033123869,1.10402792964,0.0,1.10402792964
 03/17  09:00:00,131.960255916,3.36941091644,10.0834386531,8.19673708271,48.2474882111,62.0547409583,2.18825719527,0.0,2.18825719527
 03/17  10:00:00,130.061020974,3.37202001255,12.6527488904,5.65217621395,48.2474882111,60.1281475517,1.10424577761,0.0,1.10424577761
 03/17  11:00:00,134.137082155,3.60762350188,16.5774596976,3.64132969199,48.2474882111,62.0547409583,2.1885614309,0.0,2.1885614309
 03/17  12:00:00,137.734507822,3.89024441508,20.9648598232,3.1130828269,48.2474882111,61.5103924513,2.18943416185,0.0,2.18943416185
 03/17  13:00:00,141.143724332,4.12722627091,24.5849674275,0.515366864259,48.2474882111,63.6602354638,3.27414202715,0.0,3.27414202715
 03/17  14:00:00,136.78858733,4.03876972314,24.3657417501,0.0,48.2474882111,60.1281475517,1.10391764975,0.0,1.10391764975
 03/17  15:00:00,134.93676359,3.92780514732,22.6248825862,0.0,48.2474882111,60.1281475517,1.10384549924,0.0,1.10384549924
 03/17  16:00:00,137.213275175,3.9798253822,21.9594838263,0.0,48.2474882111,63.0180376616,2.18846060002,0.0,2.18846060002
 03/17  17:00:00,124.136966359,3.79831268286,19.9918699418,0.0177314199326,37.5258241642,62.7947880557,1.10376125049,0.0,1.10376125049
 03/17  18:00:00,86.5341879315,3.35254880969,16.2593767689,1.62414985433,26.8041601173,36.0181789539,1.10364450307,0.0,1.10364450307
 03/17  19:00:00,96.8255706453,3.35254880969,13.8607721446,4.54626173452,26.8041601173,33.4493877451,1.10341597746,0.0,1.10341597746
 03/17  20:00:00,87.4504049143,3.35254880969,12.1936018781,12.9207623404,16.0824960704,28.0885557216,1.10337928744,0.0,1.10337928744
 03/17  21:00:00,90.3977821535,3.35254880969,10.9048305054,18.4413065567,16.0824960704,26.8041601173,1.10305910266,0.0,1.10305910266
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295538969,0.0,1.10295538969
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295516814,0.0,1.10295516814
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305251819,0.0,1.10305251819
 03/18  06:00:00,96.1400950292,3.35254880969,19.6653740543,33.9729052872,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/18  07:00:00,77.9629403719,3.35254880969,17.2610783478,25.3991305855,5.36083202345,26.5809105114,1.10315839358,0.0,1.10315839358
 03/18  08:00:00,94.1229867777,3.35254880969,21.5897934611,11.0684995629,26.8041601173,31.2995447326,1.10332153922,0.0,1.10332153922
 03/18  09:00:00,95.610266667,3.35254880969,25.5502981571,6.34758244852,26.8041601173,33.5472370403,1.10346983764,0.0,1.10346983764
 03/18  10:00:00,95.3460441319,3.3530367991,28.2112418855,4.38522489889,26.8041601173,32.583940337,1.10344863388,0.0,1.10344863388
 03/18  11:00:00,99.4047805588,3.44485983613,31.5086497534,2.80703811316,26.8041601173,34.8316326447,1.10360018481,0.0,1.10360018481
 03/18  12:00:00,100.106877443,3.57785714617,34.6153104971,1.55387254828,26.8041601173,33.5472370403,1.10346674731,0.0,1.10346674731
 03/18  13:00:00,95.0587361126,3.45462262212,33.4261893378,0.386878109722,26.8041601173,30.9784458315,0.02,0.0,0.02
 03/18  14:00:00,65.5304563135,3.3910239821,32.7146470625,0.0433938487612,8.04124803518,21.3317032909,1.10344941681,0.0,1.10344941681
 03/18  15:00:00,65.4848246457,3.3944507745,33.9933780554,0.0,8.04124803518,20.0473076865,1.10324759997,0.0,1.10324759997
 03/18  16:00:00,65.5520529958,3.35391211052,33.6125259166,0.167520251825,8.04124803518,20.3684065876,1.10325667652,0.0,1.10325667652
 03/18  17:00:00,58.9574666577,3.35254880969,32.9382954406,1.96867682462,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/18  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302562822,0.0,1.10302562822
 03/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301983664,0.0,1.10301983664
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295193053,0.0,1.10295193053
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029133697,0.0,1.1029133697
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291726711,0.0,1.10291726711
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292321823,0.0,1.10292321823
 03/19  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292303609,0.0,1.10292303609
 03/19  10:00:00,37.8133903034,1.80029438284,17.2417437444,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  11:00:00,35.1160842003,1.62684256636,14.7178894577,0.0,2.68041601173,16.0824960704,1.10304084795,0.0,1.10304084795
 03/19  12:00:00,42.0347388219,2.42349111956,20.8398955261,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  13:00:00,39.9672982448,2.29586858955,18.900077479,0.0,2.68041601173,16.0824960704,1.10315103856,0.0,1.10315103856
 03/19  14:00:00,42.2070070332,2.53903160715,20.8966232499,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  15:00:00,36.1791507592,1.8661321833,15.5416663998,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  16:00:00,36.425750122,1.88411401925,15.7702839265,0.0,2.68041601173,16.0824960704,1.10297404213,0.0,1.10297404213
 03/19  17:00:00,23.424536832,0.552368747581,4.10081590825,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292018355,0.0,1.10292018355
 03/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10283150247,0.0,1.10283150247
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291553183,0.0,1.10291553183
 03/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295386812,0.0,1.10295386812
 03/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300766549,0.0,1.10300766549
 03/20  06:00:00,84.2598252995,3.35662977323,25.1413469804,16.6125816678,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  07:00:00,88.7093783361,3.35254880969,21.03110018,15.5530035496,16.0824960704,32.6817896323,1.10318812535,0.0,1.10318812535
 03/20  08:00:00,149.068868305,3.45311997962,23.6509379333,3.30556970008,48.2474882111,70.4033123869,2.18802315651,0.0,2.18802315651
 03/20  09:00:00,139.99120361,3.35291983431,24.3593245986,1.96828991366,48.2474882111,62.0547409583,1.10418635302,0.0,1.10418635302
 03/20  10:00:00,138.359349154,3.35254880969,25.3069782377,1.31574624973,48.2474882111,60.1281475517,2.1881237842,0.0,2.1881237842
 03/20  11:00:00,140.537188101,3.37976810347,26.3004372274,0.546313506655,48.2474882111,62.0547409583,2.18898347363,0.0,2.18898347363
 03/20  12:00:00,143.394216226,3.60628241114,29.8491001874,0.17251287101,48.2474882111,61.5103924513,2.18950177059,0.0,2.18950177059
 03/20  13:00:00,150.833129444,3.97549658212,34.9414690928,0.0,48.2474882111,63.6602354638,2.18929844707,0.0,2.18929844707
 03/20  14:00:00,151.02515845,4.00939226568,38.6316903274,0.0,48.2474882111,60.1281475517,2.18787654116,0.0,2.18787654116
 03/20  15:00:00,153.029401284,4.06171067728,40.58361475,0.0,48.2474882111,60.1281475517,1.10398209678,0.0,1.10398209678
 03/20  16:00:00,154.713842444,3.99039820574,39.4494782719,0.0,48.2474882111,63.0180376616,2.18872648644,0.0,2.18872648644
 03/20  17:00:00,138.371841122,3.69406268786,34.34872612,0.0,37.5258241642,62.7947880557,1.10373660684,0.0,1.10373660684
 03/20  18:00:00,98.3896367974,3.35254880969,29.4446786829,0.294296806244,26.8041601173,36.0181789539,1.10347122663,0.0,1.10347122663
 03/20  19:00:00,108.024445088,3.35254880969,27.8748751334,1.73103318832,26.8041601173,33.4493877451,1.10326602951,0.0,1.10326602951
 03/20  20:00:00,95.0266907793,3.35254880969,27.4905984798,5.20005160372,16.0824960704,28.0885557216,0.02,0.0,0.02
 03/20  21:00:00,95.3842614742,3.35254880969,27.4146036945,6.9180126883,16.0824960704,26.8041601173,1.10320549986,0.0,1.10320549986
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295294297,0.0,1.10295294297
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295055744,0.0,1.10295055744
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294796555,0.0,1.10294796555
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  06:00:00,80.1872076579,3.42276758124,29.7711612248,7.84401197375,5.36083202345,21.4433280938,1.10302476403,0.0,1.10302476403
 03/21  07:00:00,89.9617062275,3.35254880969,28.3212488112,9.5151828099,16.0824960704,32.6817896323,1.10339718773,0.0,1.10339718773
 03/21  08:00:00,155.957773679,3.51639240631,31.166021868,2.61611871289,48.2474882111,70.4033123869,1.10395192255,0.0,1.10395192255
 03/21  09:00:00,146.796414695,3.39169221448,32.4000236514,0.694029565909,48.2474882111,62.0547409583,2.18811478998,0.0,2.18811478998
 03/21  10:00:00,146.595469062,3.38060203509,34.8307911702,0.0,48.2474882111,60.1281475517,1.10415920191,0.0,1.10415920191
 03/21  11:00:00,152.307197775,3.62521530709,38.3713132048,0.0,48.2474882111,62.0547409583,2.18862312079,0.0,2.18862312079
 03/21  12:00:00,155.942278458,3.89005401874,42.2859036823,0.0,48.2474882111,61.5103924513,2.18940579444,0.0,2.18940579444
 03/21  13:00:00,162.429204109,4.2013153031,46.3117250369,0.0,48.2474882111,63.6602354638,2.18928607339,0.0,2.18928607339
 03/21  14:00:00,160.215287117,4.30486536115,47.5263458992,0.0,48.2474882111,60.1281475517,2.18826441494,0.0,2.18826441494
 03/21  15:00:00,159.874799592,4.33946912768,47.1512546076,0.0,48.2474882111,60.1281475517,1.10386947362,0.0,1.10386947362
 03/21  16:00:00,164.273670568,4.53239125658,48.4673133445,0.0,48.2474882111,63.0180376616,2.18834514009,0.0,2.18834514009
 03/21  17:00:00,147.0990318,4.00792203422,42.7620574523,0.0,37.5258241642,62.7947880557,1.10369261464,0.0,1.10369261464
 03/21  18:00:00,104.328802752,3.35498478014,35.6757054729,0.0,26.8041601173,36.0181789539,1.10347629674,0.0,1.10347629674
 03/21  19:00:00,112.692768168,3.35254880969,34.1717008361,0.102530565902,26.8041601173,33.4493877451,1.10329608459,0.0,1.10329608459
 03/21  20:00:00,97.0638618093,3.35254880969,33.2186012305,1.50921988305,16.0824960704,28.0885557216,1.10339053978,0.0,1.10339053978
 03/21  21:00:00,96.83666536,3.35254880969,32.5262213964,3.25879887221,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298872429,0.0,1.10298872429
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102953618,0.0,1.102953618
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295274169,0.0,1.10295274169
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305544347,0.0,1.10305544347
 03/22  06:00:00,79.9646202674,3.49723651655,26.6434473542,10.6746695186,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  07:00:00,77.9566683514,3.35254880969,16.4717485541,9.3596451908,16.0824960704,32.6817896323,1.10339266798,0.0,1.10339266798
 03/22  08:00:00,143.71270389,3.54839537106,18.9477912632,2.55727656415,48.2474882111,70.4033123869,1.10400341122,0.0,1.10400341122
 03/22  09:00:00,135.326797029,3.48078969703,20.5039638867,1.03137418163,48.2474882111,62.0547409583,2.18812121794,0.0,2.18812121794
 03/22  10:00:00,135.706856665,3.73232664954,23.4774145273,0.113039631401,48.2474882111,60.1281475517,1.10417262338,0.0,1.10417262338
 03/22  11:00:00,141.384771337,4.10144014008,26.9726619335,0.0,48.2474882111,62.0547409583,2.18882415783,0.0,2.18882415783
 03/22  12:00:00,144.985348879,4.25425643493,30.9647716879,0.0,48.2474882111,61.5103924513,3.27403465034,0.0,3.27403465034
 03/22  13:00:00,153.211888278,4.76136979967,36.5343547091,0.0,48.2474882111,63.6602354638,2.1891859312,0.0,2.1891859312
 03/22  14:00:00,155.158132995,5.00261276598,41.7714443723,0.0,48.2474882111,60.1281475517,1.10397457299,0.0,1.10397457299
 03/22  15:00:00,162.616584132,5.49633438825,48.7361738867,0.0,48.2474882111,60.1281475517,2.1877197083,0.0,2.1877197083
 03/22  16:00:00,163.348090956,5.50548167994,46.5686433096,0.0,48.2474882111,63.0180376616,1.10429179345,0.0,1.10429179345
 03/22  17:00:00,141.234470435,4.52357839633,36.3818397244,0.0,37.5258241642,62.7947880557,1.10377501918,0.0,1.10377501918
 03/22  18:00:00,95.6229693237,3.44713944284,26.8777173823,0.0,26.8041601173,36.0181789539,1.10365435788,0.0,1.10365435788
 03/22  19:00:00,101.689585862,3.39486522401,22.8871547341,0.341577947687,26.8041601173,33.4493877451,1.10338358965,0.0,1.10338358965
 03/22  20:00:00,84.9781208324,3.35254880969,20.1419604882,2.50011964838,16.0824960704,28.0885557216,1.10337276007,0.0,1.10337276007
 03/22  21:00:00,84.5408257906,3.35254880969,17.9264935798,5.56268711937,16.0824960704,26.8041601173,1.10305392229,0.0,1.10305392229
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294823245,0.0,1.10294823245
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295223961,0.0,1.10295223961
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304452082,0.0,1.10304452082
 03/23  06:00:00,83.5978403456,3.43611648142,23.646240781,17.3662162052,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  07:00:00,91.7231294277,3.35254880969,22.9198740657,16.6779807556,16.0824960704,32.6817896323,1.1034167629,0.0,1.1034167629
 03/23  08:00:00,153.288546222,3.52656526338,27.7105909162,3.39214935024,48.2474882111,70.4033123869,2.18789465351,0.0,2.18789465351
 03/23  09:00:00,142.986149749,3.40391445762,28.1730043893,1.09856163867,48.2474882111,62.0547409583,1.10406881341,0.0,1.10406881341
 03/23  10:00:00,142.17381786,3.38044765032,29.7938248246,0.615469528243,48.2474882111,60.1281475517,2.18831631046,0.0,2.18831631046
 03/23  11:00:00,146.069185931,3.45048983,32.2606592259,0.0473676120085,48.2474882111,62.0547409583,2.18866730849,0.0,2.18866730849
 03/23  12:00:00,146.226393749,3.5227373016,32.7678973091,0.169438381515,48.2474882111,61.5103924513,2.18947321906,0.0,2.18947321906
 03/23  13:00:00,148.549064767,3.55494013229,33.0779608656,0.0,48.2474882111,63.6602354638,2.18928332875,0.0,2.18928332875
 03/23  14:00:00,144.725428537,3.48437160731,32.8569810731,0.0,48.2474882111,60.1281475517,1.10395134349,0.0,1.10395134349
 03/23  15:00:00,144.231960584,3.5011126801,32.3467720468,0.0,48.2474882111,60.1281475517,2.18785423015,0.0,2.18785423015
 03/23  16:00:00,147.539620934,3.60838699168,32.6563179615,0.000950014449767,48.2474882111,63.0180376616,1.10419844881,0.0,1.10419844881
 03/23  17:00:00,136.813668903,3.6489435879,32.1985598495,0.637113151229,37.5258241642,62.7947880557,2.18768880127,0.0,2.18768880127
 03/23  18:00:00,102.256387938,3.35254880969,29.6634577864,3.94226884328,26.8041601173,36.0181789539,1.10350721473,0.0,1.10350721473
 03/23  19:00:00,113.23212884,3.35254880969,29.2408376541,5.57275441985,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/23  20:00:00,98.7138184017,3.35254880969,28.8099387425,7.56783896338,16.0824960704,28.0885557216,1.10329213732,0.0,1.10329213732
 03/23  21:00:00,97.9850121468,3.35254880969,28.4746487513,8.45871830403,16.0824960704,26.8041601173,1.10305499663,0.0,1.10305499663
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295154509,0.0,1.10295154509
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029500558,0.0,1.1029500558
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294892465,0.0,1.10294892465
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  06:00:00,81.3402420585,3.43569193578,31.5683245796,7.18695866508,5.36083202345,21.4433280938,1.10301686474,0.0,1.10301686474
 03/24  07:00:00,92.8029441242,3.35254880969,31.6255418854,9.05212763238,16.0824960704,32.6817896323,0.02,0.0,0.02
 03/24  08:00:00,158.644115408,3.52581582773,34.1247832165,2.33427567185,48.2474882111,70.4033123869,2.18780543486,0.0,2.18780543486
 03/24  09:00:00,150.118831964,3.40056487734,35.7545194662,0.653078357418,48.2474882111,62.0547409583,1.10398818279,0.0,1.10398818279
 03/24  10:00:00,151.083867487,3.39033114823,39.3094604817,0.0,48.2474882111,60.1281475517,2.18813078198,0.0,2.18813078198
 03/24  11:00:00,155.629404283,3.4649566417,41.8537783781,0.0,48.2474882111,62.0547409583,2.18891915712,0.0,2.18891915712
 03/24  12:00:00,155.651764178,3.53738535183,42.3480580695,0.0,48.2474882111,61.5103924513,2.18940793752,0.0,2.18940793752
 03/24  13:00:00,157.141147113,3.58298669579,41.6419966487,0.0,48.2474882111,63.6602354638,2.18916738086,0.0,2.18916738086
 03/24  14:00:00,156.333222192,3.75274666965,44.1963996656,0.0,48.2474882111,60.1281475517,1.10392262292,0.0,1.10392262292
 03/24  15:00:00,159.085941113,3.93836813521,46.7634971206,0.0,48.2474882111,60.1281475517,2.18787897518,0.0,2.18787897518
 03/24  16:00:00,161.945873429,4.01029379362,46.661613669,0.0,48.2474882111,63.0180376616,2.18851352211,0.0,2.18851352211
 03/24  17:00:00,146.727624357,3.75646753825,42.6421045048,0.0,37.5258241642,62.7947880557,1.10363807407,0.0,1.10363807407
 03/24  18:00:00,106.546577247,3.35254880969,37.8717630901,0.0241528483021,26.8041601173,36.0181789539,1.10348142557,0.0,1.10348142557
 03/24  19:00:00,116.121267476,3.35254880969,37.030352631,0.672378078963,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/24  20:00:00,101.926755828,3.35254880969,37.1231193467,2.46759578594,16.0824960704,28.0885557216,1.1033527807,0.0,1.1033527807
 03/24  21:00:00,101.811346046,3.35254880969,37.1577519325,3.60194902222,16.0824960704,26.8041601173,1.10306455305,0.0,1.10306455305
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295199931,0.0,1.10295199931
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295124819,0.0,1.10295124819
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295094581,0.0,1.10295094581
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  06:00:00,81.5341394249,3.47975376513,32.9531148027,5.95200397911,5.36083202345,21.4433280938,1.10301924376,0.0,1.10301924376
 03/25  07:00:00,73.9101782231,3.35254880969,30.8313442212,7.77610256323,5.36083202345,26.5809105114,0.02,0.0,0.02
 03/25  08:00:00,95.9666679293,3.35254880969,31.504981627,2.99699254865,26.8041601173,31.2995447326,1.10330162092,0.0,1.10330162092
 03/25  09:00:00,96.267956473,3.35254880969,30.9129225379,1.64264787373,26.8041601173,33.5472370403,1.10349319364,0.0,1.10349319364
 03/25  10:00:00,94.6901200821,3.35254880969,30.8952209983,1.04580972567,26.8041601173,32.583940337,1.10337830514,0.0,1.10337830514
 03/25  11:00:00,96.0685560584,3.39403860069,30.6453838595,0.384900742171,26.8041601173,34.8316326447,1.10359266041,0.0,1.10359266041
 03/25  12:00:00,96.5581418546,3.54816307446,32.5428051093,0.107336419064,26.8041601173,33.5472370403,1.10346045953,0.0,1.10346045953
 03/25  13:00:00,94.7464679592,3.71628728893,33.2382856683,0.000848959030219,26.8041601173,30.9784458315,1.10345293984,0.0,1.10345293984
 03/25  14:00:00,66.248797426,3.59712476778,33.270281238,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 03/25  15:00:00,65.8754789787,3.59634924437,34.1008296448,0.0813042737405,8.04124803518,20.0473076865,1.10322808293,0.0,1.10322808293
 03/25  16:00:00,65.8391808389,3.52214775273,33.5424923439,0.356446025395,8.04124803518,20.3684065876,1.10324676232,0.0,1.10324676232
 03/25  17:00:00,56.267002263,3.40446072931,31.2682987993,0.896297151536,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/25  18:00:00,27.0248898115,0.588250603893,5.19795369813,0.0,2.68041601173,16.0824960704,1.10308188504,0.0,1.10308188504
 03/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301712792,0.0,1.10301712792
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029513451,0.0,1.1029513451
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293480795,0.0,1.10293480795
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029125358,0.0,1.1029125358
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292686425,0.0,1.10292686425
 03/26  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295141055,0.0,1.10295141055
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298152243,0.0,1.10298152243
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307952678,0.0,1.10307952678
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290857628,0.0,1.10290857628
 03/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029156878,0.0,1.1029156878
 03/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301807522,0.0,1.10301807522
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291580667,0.0,1.10291580667
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295030093,0.0,1.10295030093
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300016846,0.0,1.10300016846
 03/27  06:00:00,79.8445460581,3.48056417039,36.3490086528,3.33303969022,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  07:00:00,93.5840794355,3.35254880969,36.6822222403,4.77658258876,16.0824960704,32.6817896323,1.1033895032,0.0,1.1033895032
 03/27  08:00:00,162.870017194,3.50395872832,40.2670094334,0.439808339997,48.2474882111,70.4033123869,2.18795309738,0.0,2.18795309738
 03/27  09:00:00,157.486425261,3.39394432383,43.7818116742,0.0,48.2474882111,62.0547409583,1.10407125772,0.0,1.10407125772
 03/27  10:00:00,160.851982514,3.53777037713,48.9301362797,0.0,48.2474882111,60.1281475517,2.18828861962,0.0,2.18828861962
 03/27  11:00:00,166.588275862,3.80591811485,52.4716884839,0.0,48.2474882111,62.0547409583,2.18859533288,0.0,2.18859533288
 03/27  12:00:00,165.738551344,3.78687790596,52.1853526812,0.0,48.2474882111,61.5103924513,2.18934609486,0.0,2.18934609486
 03/27  13:00:00,173.249751126,4.41970096422,56.9138863929,0.0,48.2474882111,63.6602354638,2.18936253896,0.0,2.18936253896
 03/27  14:00:00,168.248315693,4.38554337532,55.4786964604,0.0,48.2474882111,60.1281475517,1.10387206406,0.0,1.10387206406
 03/27  15:00:00,168.696088257,4.64061811063,55.6713942892,0.0,48.2474882111,60.1281475517,2.18782928255,0.0,2.18782928255
 03/27  16:00:00,170.524847998,4.67596744561,54.5749145857,0.0,48.2474882111,63.0180376616,1.10432776266,0.0,1.10432776266
 03/27  17:00:00,153.715350651,4.08470860986,49.3015897275,0.0,37.5258241642,62.7947880557,1.103886224,0.0,1.103886224
 03/27  18:00:00,111.133191462,3.37877977358,42.4562991897,0.0,26.8041601173,36.0181789539,1.10367490137,0.0,1.10367490137
 03/27  19:00:00,119.581567516,3.35420244398,41.1598586155,0.00151850045317,26.8041601173,33.4493877451,1.10339106556,0.0,1.10339106556
 03/27  20:00:00,104.015421139,3.35254880969,40.9277438192,0.751636623594,16.0824960704,28.0885557216,1.10337282645,0.0,1.10337282645
 03/27  21:00:00,102.914283148,3.35254880969,40.4608260054,1.40181205109,16.0824960704,26.8041601173,1.10305065661,0.0,1.10305065661
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294485645,0.0,1.10294485645
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294387951,0.0,1.10294387951
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303755714,0.0,1.10303755714
 03/28  06:00:00,81.1641612008,3.52083711761,28.2134031665,12.747987372,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  07:00:00,87.2455491855,3.35254880969,18.8629481884,16.2573263907,16.0824960704,32.6817896323,1.10339258297,0.0,1.10339258297
 03/28  08:00:00,146.718790594,3.54417236441,20.7505089429,3.76486859433,48.2474882111,70.4033123869,2.18792289966,0.0,2.18792289966
 03/28  09:00:00,136.123518158,3.41613439051,20.4554733462,1.94124115752,48.2474882111,62.0547409583,1.10399310622,0.0,1.10399310622
 03/28  10:00:00,133.721128379,3.40224165689,20.9335526838,1.00125818169,48.2474882111,60.1281475517,2.18812460383,0.0,2.18812460383
 03/28  11:00:00,137.198166932,3.48683647679,23.0636821719,0.336979020156,48.2474882111,62.0547409583,1.10424149494,0.0,1.10424149494
 03/28  12:00:00,141.236890011,3.52443557466,23.707551422,4.23858225786,48.2474882111,61.5103924513,3.27400463437,0.0,3.27400463437
 03/28  13:00:00,142.886480127,3.5523876701,24.1232485642,3.2946801239,48.2474882111,63.6602354638,2.18932157905,0.0,2.18932157905
 03/28  14:00:00,136.248382254,3.47752800198,24.1130301134,0.273748281958,48.2474882111,60.1281475517,1.10394759025,0.0,1.10394759025
 03/28  15:00:00,135.602590003,3.49966726562,23.4554001818,0.263446698509,48.2474882111,60.1281475517,1.10385433495,0.0,1.10385433495
 03/28  16:00:00,138.722577328,3.6055301657,23.204246643,0.638834553015,48.2474882111,63.0180376616,2.18837932001,0.0,2.18837932001
 03/28  17:00:00,128.747835251,3.63787085199,22.1355082149,2.6454038698,37.5258241642,62.7947880557,1.1037031727,0.0,1.1037031727
 03/28  18:00:00,94.851073944,3.35254880969,18.3000522811,10.3676936879,26.8041601173,36.0181789539,1.10359023496,0.0,1.10359023496
 03/28  19:00:00,109.468268891,3.35254880969,15.834630509,15.2151016162,26.8041601173,33.4493877451,1.10330472803,0.0,1.10330472803
 03/28  20:00:00,95.1230941948,3.35254880969,13.2818418262,19.5052116727,16.0824960704,28.0885557216,1.10336996522,0.0,1.10336996522
 03/28  21:00:00,96.484742857,3.35254880969,10.8689774511,24.5641203144,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299704184,0.0,1.10299704184
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029462764,0.0,1.1029462764
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294563392,0.0,1.10294563392
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304794071,0.0,1.10304794071
 03/29  06:00:00,131.449778325,3.35325899405,16.9229200719,74.4916657148,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  07:00:00,116.685747136,3.35254880969,3.11511487925,61.4453576508,16.0824960704,32.6817896323,1.10341566938,0.0,1.10341566938
 03/29  08:00:00,148.202622285,3.45544368556,7.91966717888,18.1682707284,48.2474882111,70.4033123869,1.10401440962,0.0,1.10401440962
 03/29  09:00:00,133.401147791,3.35493603063,9.95211177194,9.78343072477,48.2474882111,62.0547409583,2.18808218146,0.0,2.18808218146
 03/29  10:00:00,130.456470198,3.35254880969,11.6916477907,7.02819774099,48.2474882111,60.1281475517,1.1041249693,0.0,1.1041249693
 03/29  11:00:00,132.363374881,3.40199881186,13.4802483866,5.17045841908,48.2474882111,62.0547409583,2.18866452162,0.0,2.18866452162
 03/29  12:00:00,133.459065182,3.52348283071,15.3484579214,4.8208036736,48.2474882111,61.5103924513,2.18939496694,0.0,2.18939496694
 03/29  13:00:00,134.216843192,3.63440020931,16.9133797744,1.75289943893,48.2474882111,63.6602354638,2.18941299483,0.0,2.18941299483
 03/29  14:00:00,130.56266071,3.58421896799,18.5943658849,0.0,48.2474882111,60.1281475517,2.18832413212,0.0,2.18832413212
 03/29  15:00:00,131.693225923,3.55866538345,19.7504846825,0.0,48.2474882111,60.1281475517,1.1038782977,0.0,1.1038782977
 03/29  16:00:00,135.209054873,3.61185178712,20.3232371187,0.0,48.2474882111,63.0180376616,2.18829445865,0.0,2.18829445865
 03/29  17:00:00,124.218044311,3.67137333445,20.1731501178,0.0444685445294,37.5258241642,62.7947880557,1.10365401148,0.0,1.10365401148
