Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306311518,0.0,1.10306311518
 04/16  14:00:00,41.1546879565,1.94823559838,20.4351001819,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,41.2280367814,2.11582213107,20.3408624741,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  16:00:00,38.3221905233,1.89866341254,17.6521749346,0.0,2.68041601173,16.0824960704,1.10296239391,0.0,1.10296239391
 04/16  17:00:00,32.1945109812,1.3311316547,12.0920271503,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  18:00:00,20.7026055694,0.196083534631,1.73516985861,0.0,2.68041601173,16.0824960704,1.10291050505,0.0,1.10291050505
 04/16  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299579138,0.0,1.10299579138
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291041191,0.0,1.10291041191
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293780865,0.0,1.10293780865
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302346757,0.0,1.10302346757
 04/17  06:00:00,65.2448225396,3.46367607475,22.6422951047,7.39158448209,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  07:00:00,74.4487072767,3.35254880969,16.4458600719,5.87757259834,16.0824960704,32.6817896323,1.10337414076,0.0,1.10337414076
 04/17  08:00:00,143.0753941,3.63372544236,19.7051343125,1.07729365312,48.2474882111,70.4033123869,1.10388440151,0.0,1.10388440151
 04/17  09:00:00,136.7980714,3.65050192139,22.7016920818,0.135208133369,48.2474882111,62.0547409583,2.18785914091,0.0,2.18785914091
 04/17  10:00:00,137.940839107,3.72362709464,25.8331361551,0.0,48.2474882111,60.1281475517,1.10403009722,0.0,1.10403009722
 04/17  11:00:00,143.757284653,3.95787687068,29.4887385192,0.0,48.2474882111,62.0547409583,2.18844756322,0.0,2.18844756322
 04/17  12:00:00,145.898563107,4.06173669423,32.070505656,0.0,48.2474882111,61.5103924513,2.18911063168,0.0,2.18911063168
 04/17  13:00:00,151.788678301,4.5666760181,35.3058385143,0.0,48.2474882111,63.6602354638,2.18881083134,0.0,2.18881083134
 04/17  14:00:00,148.513920747,4.64901386962,35.4808310201,0.0,48.2474882111,60.1281475517,1.1039116957,0.0,1.1039116957
 04/17  15:00:00,148.958822071,4.93055593078,35.6441902833,0.0,48.2474882111,60.1281475517,1.10377672677,0.0,1.10377672677
 04/17  16:00:00,152.580103034,5.2117410457,36.0943960212,0.0,48.2474882111,63.0180376616,2.18823485891,0.0,2.18823485891
 04/17  17:00:00,137.729656654,4.51080743302,32.889796907,0.0,37.5258241642,62.7947880557,1.10358488609,0.0,1.10358488609
 04/17  18:00:00,93.4319377486,3.45496659444,27.1461919889,0.0,26.8041601173,36.0181789539,1.10342525573,0.0,1.10342525573
 04/17  19:00:00,100.673702582,3.41148414417,24.6635638144,0.0,26.8041601173,33.4493877451,1.10321669724,0.0,1.10321669724
 04/17  20:00:00,84.9259790888,3.35254880969,22.1082955694,0.481642823551,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/17  21:00:00,83.8694644415,3.35254880969,20.54874219,2.26907716004,16.0824960704,26.8041601173,1.10317404887,0.0,1.10317404887
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293685498,0.0,1.10293685498
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292989198,0.0,1.10292989198
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293643599,0.0,1.10293643599
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  06:00:00,70.5342700836,3.46092477949,21.9855914214,13.3404870047,5.36083202345,21.4433280938,1.10299622364,0.0,1.10299622364
 04/18  07:00:00,76.8107326082,3.35254880969,16.9504234441,7.73503455772,16.0824960704,32.6817896323,0.02,0.0,0.02
 04/18  08:00:00,146.400446039,3.67252454854,22.7397075351,1.32897326288,48.2474882111,70.4033123869,2.18760953982,0.0,2.18760953982
 04/18  09:00:00,139.126546049,3.54085730805,24.9342629601,0.340756517804,48.2474882111,62.0547409583,1.10397515697,0.0,1.10397515697
 04/18  10:00:00,141.371950489,3.71164228753,29.2762323442,0.0,48.2474882111,60.1281475517,2.18791260314,0.0,2.18791260314
 04/18  11:00:00,148.113816593,4.09293396202,33.7102133671,0.0,48.2474882111,62.0547409583,1.10426891116,0.0,1.10426891116
 04/18  12:00:00,148.698176496,4.15370634159,34.7781493976,0.0,48.2474882111,61.5103924513,2.18878439919,0.0,2.18878439919
 04/18  13:00:00,154.16363999,4.6455789144,37.6018973062,0.0,48.2474882111,63.6602354638,2.18877146411,0.0,2.18877146411
 04/18  14:00:00,152.870919439,4.7372800731,39.7495635086,0.0,48.2474882111,60.1281475517,2.18769073106,0.0,2.18769073106
 04/18  15:00:00,156.544715857,5.1693690304,42.9912709702,0.0,48.2474882111,60.1281475517,1.10378425435,0.0,1.10378425435
 04/18  16:00:00,161.221509879,5.52621160272,44.4213323097,0.0,48.2474882111,63.0180376616,1.10408298567,0.0,1.10408298567
 04/18  17:00:00,145.416459122,5.04330305154,40.044103756,0.0,37.5258241642,62.7947880557,1.10383982123,0.0,1.10383982123
 04/18  18:00:00,96.4813952274,3.53408926053,30.1165268016,0.0,26.8041601173,36.0181789539,1.10353645229,0.0,1.10353645229
 04/18  19:00:00,103.110056147,3.41612109384,27.0952804297,0.0,26.8041601173,33.4493877451,1.10333178684,0.0,1.10333178684
 04/18  20:00:00,87.0535561268,3.35254880969,24.424550653,0.292964778021,16.0824960704,28.0885557216,1.10332252871,0.0,1.10332252871
 04/18  21:00:00,85.5217533535,3.35254880969,22.8265448279,1.64356343419,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297323954,0.0,1.10297323954
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293530342,0.0,1.10293530342
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292757107,0.0,1.10292757107
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302658498,0.0,1.10302658498
 04/19  06:00:00,66.1708043988,3.49898590379,25.6919455456,5.23260607146,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  07:00:00,77.7075262081,3.35254880969,21.6821240332,3.90012756852,16.0824960704,32.6817896323,1.1033301179,0.0,1.1033301179
 04/19  08:00:00,148.885095582,3.70590577936,26.3096180802,0.210331030428,48.2474882111,70.4033123869,1.10386150681,0.0,1.10386150681
 04/19  09:00:00,145.727320435,3.70697762631,31.7096735456,0.0,48.2474882111,62.0547409583,1.10386631945,0.0,1.10386631945
 04/19  10:00:00,150.777864817,4.15085248427,38.242936476,0.0,48.2474882111,60.1281475517,2.18805213966,0.0,2.18805213966
 04/19  11:00:00,159.301108738,4.69383926954,44.2966002045,0.0,48.2474882111,62.0547409583,2.18848787858,0.0,2.18848787858
 04/19  12:00:00,161.42734352,4.59234154163,47.0686812218,0.0,48.2474882111,61.5103924513,2.18890650235,0.0,2.18890650235
 04/19  13:00:00,170.009559739,5.13104215328,52.9623538163,0.0,48.2474882111,63.6602354638,1.11282642111,0.0,1.11282642111
 04/19  14:00:00,168.200195008,5.13821930159,54.6778998496,0.0,48.2474882111,60.1281475517,2.17957921914,0.0,2.17957921914
 04/19  15:00:00,170.828989596,5.63413490371,56.810778835,0.0,48.2474882111,60.1281475517,1.1038551306,0.0,1.1038551306
 04/19  16:00:00,174.127305705,5.90298509748,56.9503546411,0.0,48.2474882111,63.0180376616,2.18825908185,0.0,2.18825908185
 04/19  17:00:00,158.585740525,5.37405222711,52.8826359838,0.0,37.5258241642,62.7947880557,1.1035874497,0.0,1.1035874497
 04/19  18:00:00,105.971518383,3.64931990622,39.4914193118,0.0,26.8041601173,36.0181789539,1.10339687253,0.0,1.10339687253
 04/19  19:00:00,111.221344022,3.44976261964,35.1729267792,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/19  20:00:00,96.210287926,3.35293161269,33.8550775451,0.0187868821377,16.0824960704,28.0885557216,1.10324951965,0.0,1.10324951965
 04/19  21:00:00,95.6511171217,3.35254880969,34.2218800724,0.377591957918,16.0824960704,26.8041601173,1.1030276438,0.0,1.1030276438
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293644766,0.0,1.10293644766
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293481076,0.0,1.10293481076
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301408268,0.0,1.10301408268
 04/20  06:00:00,70.2687663828,3.56172973339,32.9894316459,1.97033812546,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  07:00:00,85.4433439382,3.35254880969,31.1483846258,2.16968470598,16.0824960704,32.6817896323,1.10330648128,0.0,1.10330648128
 04/20  08:00:00,158.535526606,3.78253619716,36.0937497166,0.0,48.2474882111,70.4033123869,1.10391919026,0.0,1.10391919026
 04/20  09:00:00,156.818255421,3.96705011834,42.5405360391,0.0,48.2474882111,62.0547409583,2.18784165151,0.0,2.18784165151
 04/20  10:00:00,164.983802884,4.68539420816,51.9143328189,0.0,48.2474882111,60.1281475517,1.10403242198,0.0,1.10403242198
 04/20  11:00:00,173.190637788,5.22824619859,57.6517223263,0.0,48.2474882111,62.0547409583,2.18842031509,0.0,2.18842031509
 04/20  12:00:00,173.229269285,5.1415475613,58.3214009668,0.0,48.2474882111,61.5103924513,2.18931919922,0.0,2.18931919922
 04/20  13:00:00,179.262018567,5.65822873783,61.68762606,0.0,48.2474882111,63.6602354638,2.18904579817,0.0,2.18904579817
 04/20  14:00:00,175.762897368,5.68114206006,61.6976794513,0.0,48.2474882111,60.1281475517,1.10385322918,0.0,1.10385322918
 04/20  15:00:00,176.433245134,6.01401263706,62.0351566403,0.0,48.2474882111,60.1281475517,1.1037127214,0.0,1.1037127214
 04/20  16:00:00,173.73149712,5.57267286858,56.8848582842,0.0,48.2474882111,63.0180376616,2.18806057768,0.0,2.18806057768
 04/20  17:00:00,154.69255622,4.77190044692,49.5916034586,0.0,37.5258241642,62.7947880557,1.10361656984,0.0,1.10361656984
 04/20  18:00:00,105.189322952,3.52915305125,38.8293907359,0.0,26.8041601173,36.0181789539,1.103436371,0.0,1.103436371
 04/20  19:00:00,110.559014794,3.44678940413,34.5135707672,0.0,26.8041601173,33.4493877451,1.10325844315,0.0,1.10325844315
 04/20  20:00:00,94.3333871818,3.35254880969,31.8720818023,0.125264683739,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/20  21:00:00,93.2006815709,3.35254880969,31.4213879888,0.727648490676,16.0824960704,26.8041601173,1.10304639899,0.0,1.10304639899
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293555946,0.0,1.10293555946
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293160804,0.0,1.10293160804
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293537375,0.0,1.10293537375
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  06:00:00,68.5658884634,3.60465290451,33.5916054744,2.08969653984,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  07:00:00,85.4017633535,3.35254880969,29.0209553374,4.25553340964,16.0824960704,32.6817896323,1.10313258693,0.0,1.10313258693
 04/21  08:00:00,154.382423654,3.79062350426,31.826074009,0.106485449202,48.2474882111,70.4033123869,2.18763003432,0.0,2.18763003432
 04/21  09:00:00,147.300024413,3.73171070539,33.2576444439,0.0,48.2474882111,62.0547409583,1.10399920553,0.0,1.10399920553
 04/21  10:00:00,149.79800007,3.92688776678,37.4870364461,0.0,48.2474882111,60.1281475517,1.10398723084,0.0,1.10398723084
 04/21  11:00:00,156.128735794,4.32703578862,41.4910307419,0.0,48.2474882111,62.0547409583,2.18838825258,0.0,2.18838825258
 04/21  12:00:00,151.909857234,3.89679831596,38.246738161,0.0,48.2474882111,61.5103924513,2.18901244051,0.0,2.18901244051
 04/21  13:00:00,154.98495672,4.07901360581,38.9897793447,0.0,48.2474882111,63.6602354638,2.18878527669,0.0,2.18878527669
 04/21  14:00:00,152.218573793,4.01950188758,39.8149960483,0.0,48.2474882111,60.1281475517,1.10381605652,0.0,1.10381605652
 04/21  15:00:00,157.485635079,4.26663066469,44.834928557,0.0,48.2474882111,60.1281475517,1.10382672044,0.0,1.10382672044
 04/21  16:00:00,159.105857787,4.2487107722,43.5831810482,0.0,48.2474882111,63.0180376616,2.18807677075,0.0,2.18807677075
 04/21  17:00:00,145.830975574,4.09236450678,41.4095587537,0.0,37.5258241642,62.7947880557,1.10360049682,0.0,1.10360049682
 04/21  18:00:00,101.59043879,3.35332959049,35.4050917567,0.00123827717179,26.8041601173,36.0181789539,1.10343336152,0.0,1.10343336152
 04/21  19:00:00,109.225681899,3.35254880969,32.7379535974,0.536524869141,26.8041601173,33.4493877451,1.10321719955,0.0,1.10321719955
 04/21  20:00:00,97.1046604048,3.35254880969,32.14308799,2.62553171901,16.0824960704,28.0885557216,1.10326326991,0.0,1.10326326991
 04/21  21:00:00,96.2399602948,3.35254880969,31.2725492072,3.91576599624,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293438537,0.0,1.10293438537
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292968474,0.0,1.10292968474
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293469249,0.0,1.10293469249
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  06:00:00,69.940745429,3.4705849559,31.282546307,5.90768062135,5.36083202345,21.4433280938,1.10299283931,0.0,1.10299283931
 04/22  07:00:00,71.5483847178,3.35254880969,29.6205096118,6.62514366733,5.36083202345,26.5809105114,0.02,0.0,0.02
 04/22  08:00:00,96.3061244774,3.35254880969,32.7772493781,2.06418134556,26.8041601173,31.2995447326,1.10326533114,0.0,1.10326533114
 04/22  09:00:00,98.9703841742,3.35254880969,34.6296608478,0.628337264969,26.8041601173,33.5472370403,1.10340926564,0.0,1.10340926564
 04/22  10:00:00,98.3866665912,3.35254880969,35.6213440504,0.0162331827502,26.8041601173,32.583940337,1.10333413161,0.0,1.10333413161
 04/22  11:00:00,102.514126324,3.37987952322,37.4900139447,0.0,26.8041601173,34.8316326447,0.02,0.0,0.02
 04/22  12:00:00,103.973809144,3.47154245254,40.1424294402,0.0,26.8041601173,33.5472370403,1.10344681045,0.0,1.10344681045
 04/22  13:00:00,100.833497298,3.42303689952,39.6194143554,0.0,26.8041601173,30.9784458315,1.1033672154,0.0,1.1033672154
 04/22  14:00:00,71.08026558,3.37924626052,38.3196278994,0.0,8.04124803518,21.3317032909,1.10325308184,0.0,1.10325308184
 04/22  15:00:00,68.6404533564,3.35254880969,37.190908731,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 04/22  16:00:00,67.9895084902,3.35254880969,36.2188649636,0.0,8.04124803518,20.3684065876,1.10319819165,0.0,1.10319819165
 04/22  17:00:00,59.7410755073,3.35254880969,35.6905811149,0.0,2.68041601173,18.0090894769,1.10299158129,0.0,1.10299158129
 04/22  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299223667,0.0,1.10299223667
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298726595,0.0,1.10298726595
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293284481,0.0,1.10293284481
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290022175,0.0,1.10290022175
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294572259,0.0,1.10294572259
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290644854,0.0,1.10290644854
 04/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029603292,0.0,1.1029603292
 04/23  12:00:00,23.3299596475,0.368245831721,4.19036163962,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  13:00:00,35.726705373,1.44133268556,15.5140205113,0.0,2.68041601173,16.0824960704,1.10309943292,0.0,1.10309943292
 04/23  14:00:00,43.2304638284,2.10981649992,22.3492951522,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  15:00:00,41.7522742853,2.12419062009,20.856731489,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  16:00:00,46.0758688722,2.60966775888,24.6948489371,0.0,2.68041601173,16.0824960704,1.10295855856,0.0,1.10295855856
 04/23  17:00:00,43.2838967012,2.41952811789,22.0930164071,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  18:00:00,36.0911038123,1.69779312794,15.6219585082,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293688891,0.0,1.10293688891
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298917399,0.0,1.10298917399
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290555913,0.0,1.10290555913
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293232023,0.0,1.10293232023
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302181268,0.0,1.10302181268
 04/24  06:00:00,64.7876907479,3.48565718828,27.4459880372,4.57611197778,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  07:00:00,79.0588816259,3.35254880969,22.6666224549,4.26698456455,16.0824960704,32.6817896323,1.10331973286,0.0,1.10331973286
 04/24  08:00:00,149.160184827,3.64512310529,26.6313775735,0.224443455649,48.2474882111,70.4033123869,1.10382762596,0.0,1.10382762596
 04/24  09:00:00,144.369894788,3.66139444964,30.3978310749,0.0,48.2474882111,62.0547409583,1.10400266978,0.0,1.10400266978
 04/24  10:00:00,146.682281417,3.75284502112,34.5453605385,0.0,48.2474882111,60.1281475517,2.18789708073,0.0,2.18789708073
 04/24  11:00:00,153.945626804,4.06727007496,39.5676874654,0.0,48.2474882111,62.0547409583,1.10419423425,0.0,1.10419423425
 04/24  12:00:00,155.415168868,4.11730801309,41.531540098,0.0,48.2474882111,61.5103924513,2.18904285007,0.0,2.18904285007
 04/24  13:00:00,162.152247252,4.66207831888,45.5740051637,0.0,48.2474882111,63.6602354638,2.18894649647,0.0,2.18894649647
 04/24  14:00:00,159.546232461,4.72193169351,46.4402249105,0.0,48.2474882111,60.1281475517,2.18786054993,0.0,2.18786054993
 04/24  15:00:00,161.637747066,5.02383304365,48.2298381651,0.0,48.2474882111,60.1281475517,1.10381459737,0.0,1.10381459737
 04/24  16:00:00,164.554182822,5.02433817394,48.2558786817,0.0,48.2474882111,63.0180376616,1.10409197811,0.0,1.10409197811
 04/24  17:00:00,148.61720873,4.44924637346,43.8389100423,0.0,37.5258241642,62.7947880557,1.10383446497,0.0,1.10383446497
 04/24  18:00:00,101.605141747,3.44960764917,35.3247549323,0.0,26.8041601173,36.0181789539,1.10358583144,0.0,1.10358583144
 04/24  19:00:00,109.133186616,3.41022280378,33.1243091886,0.0,26.8041601173,33.4493877451,1.10328295476,0.0,1.10328295476
 04/24  20:00:00,93.6514232426,3.35254880969,30.9388318878,0.376550659021,16.0824960704,28.0885557216,1.10329426553,0.0,1.10329426553
 04/24  21:00:00,92.6302213825,3.35254880969,29.8787818004,1.69979449073,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296842928,0.0,1.10296842928
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292929533,0.0,1.10292929533
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029240755,0.0,1.1029240755
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  06:00:00,66.5959956609,3.51933146069,30.3966018366,3.40012881894,5.36083202345,21.4433280938,1.10298729529,0.0,1.10298729529
 04/25  07:00:00,85.694741456,3.35254880969,30.713058634,2.85640821555,16.0824960704,32.6817896323,1.10333778064,0.0,1.10333778064
 04/25  08:00:00,158.911411393,3.71307609188,36.4810772706,0.0580173386447,48.2474882111,70.4033123869,1.10374323967,0.0,1.10374323967
 04/25  09:00:00,152.347766782,3.61641926735,38.4206782511,0.0,48.2474882111,62.0547409583,1.10391415624,0.0,1.10391415624
 04/25  10:00:00,152.404935392,3.68887651512,40.3319830202,0.0,48.2474882111,60.1281475517,2.18789882128,0.0,2.18789882128
 04/25  11:00:00,158.538456589,3.96080734381,44.2669799814,0.0,48.2474882111,62.0547409583,1.10409075438,0.0,1.10409075438
 04/25  12:00:00,160.314490378,4.07080154634,46.4773680749,0.0,48.2474882111,61.5103924513,2.18881764189,0.0,2.18881764189
 04/25  13:00:00,169.388696814,4.81434046417,52.6581925807,0.0,48.2474882111,63.6602354638,2.18871291574,0.0,2.18871291574
 04/25  14:00:00,167.753126731,4.88945013896,54.4796007353,0.0,48.2474882111,60.1281475517,1.10387320717,0.0,1.10387320717
 04/25  15:00:00,170.547134687,5.29291372627,56.870145104,0.0,48.2474882111,60.1281475517,2.18755158164,0.0,2.18755158164
 04/25  16:00:00,172.336287873,5.44215533998,55.6201665658,0.0,48.2474882111,63.0180376616,1.10418304859,0.0,1.10418304859
 04/25  17:00:00,154.115565339,4.61862850741,49.1678845176,0.0,37.5258241642,62.7947880557,1.10364084386,0.0,1.10364084386
 04/25  18:00:00,106.493996778,3.44293968448,40.2202779283,0.0,26.8041601173,36.0181789539,1.10345603991,0.0,1.10345603991
 04/25  19:00:00,114.381263543,3.40648536888,38.3761235511,0.0,26.8041601173,33.4493877451,1.10323694907,0.0,1.10323694907
 04/25  20:00:00,100.358579978,3.35254880969,38.0116331382,0.0109061439928,16.0824960704,28.0885557216,1.1032737935,0.0,1.1032737935
 04/25  21:00:00,99.7834671983,3.35254880969,38.2720937156,0.459728391294,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292725611,0.0,1.10292725611
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293224775,0.0,1.10293224775
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293158742,0.0,1.10293158742
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  06:00:00,70.2322837204,3.62864486932,36.5570394902,0.766665816149,5.36083202345,21.4433280938,1.10298958855,0.0,1.10298958855
 04/26  07:00:00,91.4695790104,3.35254880969,38.4310991135,0.91320529049,16.0824960704,32.6817896323,1.10331374209,0.0,1.10331374209
 04/26  08:00:00,165.190679139,3.82505556875,42.7063828786,0.0,48.2474882111,70.4033123869,1.10376758427,0.0,1.10376758427
 04/26  09:00:00,159.373687113,3.88731720652,45.1757006428,0.0,48.2474882111,62.0547409583,1.10394826279,0.0,1.10394826279
 04/26  10:00:00,162.923014832,4.4073632201,50.1315757545,0.0,48.2474882111,60.1281475517,2.18779036859,0.0,2.18779036859
 04/26  11:00:00,168.215724585,4.81789261669,53.0871627048,0.0,48.2474882111,62.0547409583,1.10415584927,0.0,1.10415584927
 04/26  12:00:00,167.076392087,4.78037679979,52.5296945305,0.0,48.2474882111,61.5103924513,2.18912963182,0.0,2.18912963182
 04/26  13:00:00,173.031022663,5.4584636741,55.6563952198,0.0,48.2474882111,63.6602354638,2.18883656469,0.0,2.18883656469
 04/26  14:00:00,170.680545744,5.53605196831,56.7604179193,0.0,48.2474882111,60.1281475517,1.10382646368,0.0,1.10382646368
 04/26  15:00:00,172.771172591,5.9263063624,58.4607903715,0.0,48.2474882111,60.1281475517,2.18750908133,0.0,2.18750908133
 04/26  16:00:00,177.176244261,6.21028319592,59.691995098,0.0,48.2474882111,63.0180376616,1.103992319,0.0,1.103992319
 04/26  17:00:00,161.16453401,5.41196480864,55.4235168873,0.0,37.5258241642,62.7947880557,1.1035624512,0.0,1.1035624512
 04/26  18:00:00,108.781841607,3.62884778243,42.3222146589,0.0,26.8041601173,36.0181789539,1.10339048778,0.0,1.10339048778
 04/26  19:00:00,114.945011909,3.48059801908,38.8657592663,0.0,26.8041601173,33.4493877451,1.10322982099,0.0,1.10322982099
 04/26  20:00:00,98.3094019229,3.3587880358,35.967122001,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/26  21:00:00,95.7756962499,3.35254880969,34.3049847154,0.419066443126,16.0824960704,26.8041601173,1.10313495347,0.0,1.10313495347
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029222574,0.0,1.1029222574
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029312764,0.0,1.1029312764
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293017897,0.0,1.10293017897
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  06:00:00,67.3470843797,3.58194429006,32.7786210594,1.70658548551,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  07:00:00,86.2000028532,3.35254880969,32.0043590933,2.07036915352,16.0824960704,32.6817896323,1.10312888215,0.0,1.10312888215
 04/27  08:00:00,159.505646267,3.85246528486,36.9939402897,0.0,48.2474882111,70.4033123869,2.18754749673,0.0,2.18754749673
 04/27  09:00:00,157.552912391,4.11055313994,43.131689988,0.0,48.2474882111,62.0547409583,1.10391842652,0.0,1.10391842652
 04/27  10:00:00,160.951755316,4.38672895269,48.1809505063,0.0,48.2474882111,60.1281475517,1.10389015033,0.0,1.10389015033
 04/27  11:00:00,166.786834201,4.63322906807,51.8429358691,0.0,48.2474882111,62.0547409583,2.18812106186,0.0,2.18812106186
 04/27  12:00:00,167.000073269,4.65405756825,52.579694944,0.0,48.2474882111,61.5103924513,2.18891590192,0.0,2.18891590192
 04/27  13:00:00,173.774601695,5.25532116504,56.6031167609,0.0,48.2474882111,63.6602354638,2.18885312693,0.0,2.18885312693
 04/27  14:00:00,173.332335218,5.45296777276,59.4952915884,0.0,48.2474882111,60.1281475517,1.10375325769,0.0,1.10375325769
 04/27  15:00:00,175.48662588,5.93712238112,61.1654276418,0.0,48.2474882111,60.1281475517,1.10374810596,0.0,1.10374810596
 04/27  16:00:00,179.718504368,6.37701736491,62.0675210362,0.0,48.2474882111,63.0180376616,2.18827070812,0.0,2.18827070812
 04/27  17:00:00,164.856986077,5.86433750835,58.6635962545,0.0,37.5258241642,62.7947880557,1.10357263915,0.0,1.10357263915
 04/27  18:00:00,112.672423756,3.98491354414,45.8567310465,0.0,26.8041601173,36.0181789539,1.10337205024,0.0,1.10337205024
 04/27  19:00:00,115.896339752,3.5287906052,39.7688945235,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/27  20:00:00,99.3949680506,3.37543210716,37.0360440573,0.0,16.0824960704,28.0885557216,1.10329873399,0.0,1.10329873399
 04/27  21:00:00,96.2618325269,3.35254880969,34.9685831718,0.241604263699,16.0824960704,26.8041601173,1.1030146742,0.0,1.1030146742
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292311641,0.0,1.10292311641
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293090955,0.0,1.10293090955
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301704922,0.0,1.10301704922
 04/28  06:00:00,67.1535039037,3.57851390866,32.8864288695,1.40862758085,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  07:00:00,88.1584916453,3.35254880969,34.8866206259,1.14659641301,16.0824960704,32.6817896323,1.10331728583,0.0,1.10331728583
 04/28  08:00:00,166.878133552,3.9410753907,44.2778174689,0.0,48.2474882111,70.4033123869,1.10374486382,0.0,1.10374486382
 04/28  09:00:00,164.923708192,4.41763112132,50.195407807,0.0,48.2474882111,62.0547409583,2.18771970974,0.0,2.18771970974
 04/28  10:00:00,166.336408808,4.94070449716,53.0116284543,0.0,48.2474882111,60.1281475517,1.1039838381,0.0,1.1039838381
 04/28  11:00:00,171.091625823,5.2588910597,55.5220655002,0.0,48.2474882111,62.0547409583,2.18831465154,0.0,2.18831465154
 04/28  12:00:00,170.778478829,4.94523421822,56.0669238545,0.0,48.2474882111,61.5103924513,1.1045847169,0.0,1.1045847169
 04/28  13:00:00,174.871782989,5.40721613413,57.5484030862,0.0,48.2474882111,63.6602354638,2.18891190982,0.0,2.18891190982
 04/28  14:00:00,170.72105346,5.33107873424,57.005898869,0.0,48.2474882111,60.1281475517,2.18779621262,0.0,2.18779621262
 04/28  15:00:00,172.802312085,5.6963313045,58.721904924,0.0,48.2474882111,60.1281475517,1.10376812591,0.0,1.10376812591
 04/28  16:00:00,173.792517167,5.71571703418,56.8028341663,0.0,48.2474882111,63.0180376616,1.10402514645,0.0,1.10402514645
 04/28  17:00:00,156.521149916,5.2354738729,50.9566237293,0.0,37.5258241642,62.7947880557,1.10376410064,0.0,1.10376410064
 04/28  18:00:00,106.392706967,3.61186684296,39.9500609586,0.0,26.8041601173,36.0181789539,1.10345749091,0.0,1.10345749091
 04/28  19:00:00,114.602896335,3.47800793996,38.526233772,0.0,26.8041601173,33.4493877451,1.10327123321,0.0,1.10327123321
 04/28  20:00:00,98.9547575668,3.35532876699,36.6159369137,0.0,16.0824960704,28.0885557216,1.10329159877,0.0,1.10329159877
 04/28  21:00:00,96.6217827736,3.35254880969,35.302412307,0.26772537516,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292945715,0.0,1.10292945715
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292621857,0.0,1.10292621857
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292376285,0.0,1.10292376285
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  06:00:00,66.3309521758,3.5216412178,31.159617176,2.36976023731,5.36083202345,21.4433280938,1.10298754723,0.0,1.10298754723
 04/29  07:00:00,69.1996351776,3.35254880969,31.5389904266,2.35791331237,5.36083202345,26.5809105114,0.02,0.0,0.02
 04/29  08:00:00,97.7604292413,3.35319959181,35.9396151792,0.355469526285,26.8041601173,31.2995447326,1.10319911052,0.0,1.10319911052
 04/29  09:00:00,103.044119323,3.42738703946,39.2568950319,0.0,26.8041601173,33.5472370403,1.10337167134,0.0,1.10337167134
 04/29  10:00:00,104.378499327,3.49884570092,41.4831130781,0.0,26.8041601173,32.583940337,1.10336324186,0.0,1.10336324186
 04/29  11:00:00,107.579802214,3.53327244725,42.4022969106,0.0,26.8041601173,34.8316326447,1.10342083084,0.0,1.10342083084
 04/29  12:00:00,106.437447168,3.61225963468,42.4653502812,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 04/29  13:00:00,103.460007021,3.6724672981,41.9964936802,0.0,26.8041601173,30.9784458315,1.10336938882,0.0,1.10336938882
 04/29  14:00:00,75.358475994,3.54131193315,42.4357726407,0.0,8.04124803518,21.3317032909,1.10320001066,0.0,1.10320001066
 04/29  15:00:00,72.065346813,3.51545147482,40.4528995224,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 04/29  16:00:00,70.2865531216,3.5957411568,38.2727172479,0.0,8.04124803518,20.3684065876,1.10318393167,0.0,1.10318393167
 04/29  17:00:00,61.440023379,3.53513323802,37.2069445582,0.0,2.68041601173,18.0090894769,1.10298295593,0.0,1.10298295593
 04/29  18:00:00,36.1359005811,1.70592524616,15.6586231588,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  19:00:00,32.8891072211,0.392167069262,3.85625464233,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298588769,0.0,1.10298588769
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293797449,0.0,1.10293797449
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292848379,0.0,1.10292848379
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290122446,0.0,1.10290122446
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289757436,0.0,1.10289757436
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  08:00:00,33.593621506,1.26393416117,13.5583351687,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,39.9812432724,1.91571601106,19.2941750851,0.0,2.68041601173,16.0824960704,1.10293315883,0.0,1.10293315883
 04/30  10:00:00,44.5248301758,2.39540573753,23.358072262,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  11:00:00,43.0038087835,2.26818712173,21.9642694855,0.0,2.68041601173,16.0824960704,1.10301198434,0.0,1.10301198434
 04/30  12:00:00,38.195619567,1.7665372637,17.6577301271,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  13:00:00,31.022847001,1.07175443264,11.1797403922,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  14:00:00,25.1283601974,0.490208836577,5.86679918464,0.0,2.68041601173,16.0824960704,1.10300207145,0.0,1.10300207145
 04/30  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  16:00:00,24.8476759997,0.392167069262,5.68415675425,0.0,2.68041601173,16.0824960704,1.10293272063,0.0,1.10293272063
 04/30  17:00:00,21.3843024617,0.196083534631,2.41686675083,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029031642,0.0,1.1029031642
 04/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290097248,0.0,1.10290097248
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292642609,0.0,1.10292642609
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292795584,0.0,1.10292795584
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  06:00:00,63.5951562362,3.56132768894,31.2996358776,1.9215924582,5.36083202345,21.4433280938,1.10301933348,0.0,1.10301933348
 05/01  07:00:00,83.7931382667,3.35254880969,29.9484646728,1.71939898749,16.0824960704,32.6817896323,1.10332347119,0.0,1.10332347119
 05/01  08:00:00,161.14252981,3.8175812393,38.6657078782,0.0,48.2474882111,70.4033123869,1.10376107434,0.0,1.10376107434
 05/01  09:00:00,158.558879266,3.98322854919,44.2649814531,0.0,48.2474882111,62.0547409583,1.10392242171,0.0,1.10392242171
 05/01  10:00:00,165.939282596,4.60619382535,52.9490129139,0.0,48.2474882111,60.1281475517,1.23992614886,0.0,1.23992614886
 05/01  11:00:00,172.964014581,5.04302692802,57.6103183897,0.0,48.2474882111,62.0547409583,2.05201969288,0.0,2.05201969288
 05/01  12:00:00,171.042736411,4.82263730911,56.4537783454,0.0,48.2474882111,61.5103924513,2.1888943537,0.0,2.1888943537
 05/01  13:00:00,180.471837256,5.65678451049,62.8988889764,0.0,48.2474882111,63.6602354638,2.18854576731,0.0,2.18854576731
 05/01  14:00:00,178.771538243,5.70357205365,64.6838903328,0.0,48.2474882111,60.1281475517,1.10382976393,0.0,1.10382976393
 05/01  15:00:00,178.475461894,5.7237207075,64.3676653292,0.0,48.2474882111,60.1281475517,1.10366722512,0.0,1.10366722512
 05/01  16:00:00,185.313523207,5.9925898468,68.0469673932,0.0,48.2474882111,63.0180376616,2.1878369826,0.0,2.1878369826
 05/01  17:00:00,164.331444921,5.11037655903,58.8920160482,0.0,37.5258241642,62.7947880557,1.10349364677,0.0,1.10349364677
 05/01  18:00:00,112.218052841,3.60959591904,45.7776777571,0.0,26.8041601173,36.0181789539,1.10339177874,0.0,1.10339177874
 05/01  19:00:00,117.641928886,3.47529731871,44.0353102771,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/01  20:00:00,103.69605514,3.35891054615,41.3536527081,0.0,16.0824960704,28.0885557216,1.10322995891,0.0,1.10322995891
 05/01  21:00:00,101.569371794,3.35254880969,40.435973492,0.0817532107602,16.0824960704,26.8041601173,1.10301322988,0.0,1.10301322988
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292852294,0.0,1.10292852294
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292750906,0.0,1.10292750906
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301203595,0.0,1.10301203595
 05/02  06:00:00,67.5472311204,3.71361058618,36.7778366681,0.243183654705,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,88.6106927558,3.35254880969,36.2784020694,0.207016079979,16.0824960704,32.6817896323,1.10330465857,0.0,1.10330465857
 05/02  08:00:00,165.664828503,4.1330902786,42.8724975323,0.0,48.2474882111,70.4033123869,1.10371050463,0.0,1.10371050463
 05/02  09:00:00,161.667560101,4.41534610444,46.9415447329,0.0,48.2474882111,62.0547409583,1.10384198792,0.0,1.10384198792
 05/02  10:00:00,167.718479717,5.1940127785,54.1403910819,0.0,48.2474882111,60.1281475517,2.18786941312,0.0,2.18786941312
 05/02  11:00:00,174.880322293,5.68243463025,58.8872183988,0.0,48.2474882111,62.0547409583,1.104133743,0.0,1.104133743
 05/02  12:00:00,174.626841902,5.44657516889,59.4139459769,0.0,48.2474882111,61.5103924513,2.18881388769,0.0,2.18881388769
 05/02  13:00:00,181.926008925,6.22123666323,63.7886084932,0.0,48.2474882111,63.6602354638,2.18861493596,0.0,2.18861493596
 05/02  14:00:00,180.629762914,6.63387021334,65.6118168435,0.0,48.2474882111,60.1281475517,1.10380815262,0.0,1.10380815262
 05/02  15:00:00,183.885295802,7.04582729768,68.455392647,0.0,48.2474882111,60.1281475517,2.1875180069,0.0,2.1875180069
 05/02  16:00:00,184.304063144,7.03113755243,65.9989596245,0.0,48.2474882111,63.0180376616,1.10403969496,0.0,1.10403969496
 05/02  17:00:00,162.09084793,5.75516529501,56.0066303212,0.0,37.5258241642,62.7947880557,1.10351550793,0.0,1.10351550793
 05/02  18:00:00,110.016583223,3.86734508911,43.3184589687,0.0,26.8041601173,36.0181789539,1.10340613154,0.0,1.10340613154
 05/02  19:00:00,113.688983492,3.62074630645,39.9369158959,0.0,26.8041601173,33.4493877451,1.10323070273,0.0,1.10323070273
 05/02  20:00:00,99.2098561413,3.41866904087,36.8076952143,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/02  21:00:00,96.3589499927,3.36345693213,35.2963967789,0.0,16.0824960704,26.8041601173,1.10313119362,0.0,1.10313119362
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292847257,0.0,1.10292847257
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292773943,0.0,1.10292773943
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292765506,0.0,1.10292765506
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  06:00:00,65.3385410258,3.69057546324,34.4269013071,0.408464044083,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  07:00:00,88.2614214862,3.41892675946,35.7387274814,0.331041448541,16.0824960704,32.6817896323,1.10324219527,0.0,1.10324219527
 05/03  08:00:00,172.607788617,4.93145074995,49.017097175,0.0,48.2474882111,70.4033123869,1.10373979459,0.0,1.10373979459
 05/03  09:00:00,170.432050864,5.26222984637,54.8591517543,0.0,48.2474882111,62.0547409583,2.18766406319,0.0,2.18766406319
 05/03  10:00:00,166.819124813,5.40215641381,53.0328925419,0.0,48.2474882111,60.1281475517,1.10394182866,0.0,1.10394182866
 05/03  11:00:00,168.407791519,5.70088870225,52.3962335535,0.0,48.2474882111,62.0547409583,2.18831138692,0.0,2.18831138692
 05/03  12:00:00,167.338990175,5.28915135199,52.2835180661,0.0,48.2474882111,61.5103924513,2.18875534679,0.0,2.18875534679
 05/03  13:00:00,175.476785454,5.89889591239,57.6617257724,0.0,48.2474882111,63.6602354638,1.10445801627,0.0,1.10445801627
 05/03  14:00:00,174.059043322,5.9604899729,59.7144774923,0.0,48.2474882111,60.1281475517,2.1878620573,0.0,2.1878620573
 05/03  15:00:00,175.456702473,6.0139698178,61.0586567982,0.0,48.2474882111,60.1281475517,1.10378129825,0.0,1.10378129825
 05/03  16:00:00,183.331957768,6.72850370751,65.3294880936,0.0,48.2474882111,63.0180376616,1.10402016458,0.0,1.10402016458
 05/03  17:00:00,167.016956138,5.89084547962,60.7970583445,0.0,37.5258241642,62.7947880557,1.10374866663,0.0,1.10374866663
 05/03  18:00:00,114.624320042,3.80660313788,47.9869377385,0.0,26.8041601173,36.0181789539,1.10343689326,0.0,1.10343689326
 05/03  19:00:00,119.167025652,3.58683427692,45.4488700854,0.0,26.8041601173,33.4493877451,1.10319775701,0.0,1.10319775701
 05/03  20:00:00,107.534790751,3.4017235159,45.1495753487,0.0,16.0824960704,28.0885557216,1.10326052761,0.0,1.10326052761
 05/03  21:00:00,106.037996219,3.35784395697,44.9810559799,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292390943,0.0,1.10292390943
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292270405,0.0,1.10292270405
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292271194,0.0,1.10292271194
 05/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  06:00:00,72.7402986679,4.24717349478,41.6805249618,0.0,5.36083202345,21.4433280938,1.10298168274,0.0,1.10298168274
 05/04  07:00:00,94.474259373,3.35254880969,42.3489847666,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/04  08:00:00,174.670197904,4.48499282714,51.5259643849,0.0,48.2474882111,70.4033123869,2.18730635275,0.0,2.18730635275
 05/04  09:00:00,169.734005985,4.65019010143,54.7731466205,0.0,48.2474882111,62.0547409583,1.10379400171,0.0,1.10379400171
 05/04  10:00:00,172.237025932,5.15348988905,58.6994601864,0.0,48.2474882111,60.1281475517,1.10391748183,0.0,1.10391748183
 05/04  11:00:00,177.389914684,5.74578827171,61.3334571486,0.0,48.2474882111,62.0547409583,2.18810289013,0.0,2.18810289013
 05/04  12:00:00,172.696395972,5.28700994021,57.6430652756,0.0,48.2474882111,61.5103924513,2.1887750383,0.0,2.1887750383
