Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/04  13:00:00,174.449729644,5.53316548139,57.000400394,0.0,48.2474882111,63.6602354638,2.18862001207,0.0,2.18862001207
 05/04  14:00:00,170.75974965,5.47466653461,56.901007259,0.0,48.2474882111,60.1281475517,1.10378431748,0.0,1.10378431748
 05/04  15:00:00,176.286560914,6.06789909937,61.8345859582,0.0,48.2474882111,60.1281475517,1.10375672619,0.0,1.10375672619
 05/04  16:00:00,182.199691297,6.48220000909,64.4435253216,0.0,48.2474882111,63.0180376616,2.18788319168,0.0,2.18788319168
 05/04  17:00:00,166.492635386,5.84068318636,60.3228998858,0.0,37.5258241642,62.7947880557,1.10350814308,0.0,1.10350814308
 05/04  18:00:00,114.615943763,3.82215165598,47.9630129414,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 05/04  19:00:00,119.594541229,3.57930365207,45.8839162876,0.0,26.8041601173,33.4493877451,1.10327946474,0.0,1.10327946474
 05/04  20:00:00,106.445817935,3.38408669041,44.0782393584,0.0,16.0824960704,28.0885557216,1.10327298197,0.0,1.10327298197
 05/04  21:00:00,104.534445363,3.35293389893,43.4824151828,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029587333,0.0,1.1029587333
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292688482,0.0,1.10292688482
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292652212,0.0,1.10292652212
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  06:00:00,73.3855120697,4.27622299269,42.2966888657,0.0,5.36083202345,21.4433280938,1.10301617899,0.0,1.10301617899
 05/05  07:00:00,97.1845758996,3.35254880969,45.0593012931,0.0,16.0824960704,32.6817896323,1.10332391119,0.0,1.10332391119
 05/05  08:00:00,179.044589073,4.85119150824,55.5341568727,0.0,48.2474882111,70.4033123869,1.10374621039,0.0,1.10374621039
 05/05  09:00:00,176.056250073,5.37265027898,60.3729305305,0.0,48.2474882111,62.0547409583,1.10389244029,0.0,1.10389244029
 05/05  10:00:00,177.669204617,5.78247896842,63.502649792,0.0,48.2474882111,60.1281475517,1.10383558422,0.0,1.10383558422
 05/05  11:00:00,184.093803746,6.31281580484,67.4703186779,0.0,48.2474882111,62.0547409583,2.18829275142,0.0,2.18829275142
 05/05  12:00:00,181.788566625,5.83430099184,66.1879448762,0.0,48.2474882111,61.5103924513,2.18868813,0.0,2.18868813
 05/05  13:00:00,186.758508249,6.45983612785,68.382508352,0.0,48.2474882111,63.6602354638,2.188783189,0.0,2.188783189
 05/05  14:00:00,183.854079456,6.44808978567,69.0219138136,0.0,48.2474882111,60.1281475517,1.10370605128,0.0,1.10370605128
 05/05  15:00:00,180.465670695,5.9896462065,66.0919486315,0.0,48.2474882111,60.1281475517,1.10367874552,0.0,1.10367874552
 05/05  16:00:00,183.971245959,6.2865690731,66.4107109192,0.0,48.2474882111,63.0180376616,2.18801902821,0.0,2.18801902821
 05/05  17:00:00,168.238202586,5.66611696623,62.2430333059,0.0,37.5258241642,62.7947880557,1.10355920308,0.0,1.10355920308
 05/05  18:00:00,117.163231178,3.88112082772,50.4513311854,0.0,26.8041601173,36.0181789539,1.10333531307,0.0,1.10333531307
 05/05  19:00:00,121.915135501,3.63599863615,48.1478155751,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/05  20:00:00,108.413116359,3.39682206787,46.0328024055,0.0,16.0824960704,28.0885557216,1.10325048781,0.0,1.10325048781
 05/05  21:00:00,95.2680444696,3.35662476017,34.1995548564,0.0127685713039,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296287015,0.0,1.10296287015
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292603436,0.0,1.10292603436
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292563989,0.0,1.10292563989
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  06:00:00,66.2067374312,3.65730125835,35.3811844153,0.355651546197,5.36083202345,21.4433280938,1.10304753143,0.0,1.10304753143
 05/06  07:00:00,68.3616970354,3.35254880969,30.7201230081,2.33884258866,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/06  08:00:00,90.3078093775,3.35254880969,28.5353662938,0.307749330021,26.8041601173,31.2995447326,1.10322043851,0.0,1.10322043851
 05/06  09:00:00,95.9086451219,3.35254880969,32.1962590605,0.0,26.8041601173,33.5472370403,1.10340206852,0.0,1.10340206852
 05/06  10:00:00,98.4107742574,3.35682348219,35.6574102268,0.0,26.8041601173,32.583940337,1.10331156369,0.0,1.10331156369
 05/06  11:00:00,101.249749944,3.35396163115,36.2515554567,0.0,26.8041601173,34.8316326447,1.10342501973,0.0,1.10342501973
 05/06  12:00:00,100.508526812,3.35254880969,36.7961407504,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 05/06  13:00:00,100.842220467,3.35444600535,39.6967284186,0.0,26.8041601173,30.9784458315,1.10330290247,0.0,1.10330290247
 05/06  14:00:00,71.9356809009,3.35254880969,39.2017406711,0.0,8.04124803518,21.3317032909,1.10318414788,0.0,1.10318414788
 05/06  15:00:00,69.5762899265,3.35254880969,38.1267453011,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/06  16:00:00,69.6258199331,3.35254880969,37.8551764066,0.0,8.04124803518,20.3684065876,1.10316130767,0.0,1.10316130767
 05/06  17:00:00,60.3561107637,3.35254880969,36.3056163712,0.0,2.68041601173,18.0090894769,1.10297890497,0.0,1.10297890497
 05/06  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029790978,0.0,1.1029790978
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292687748,0.0,1.10292687748
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288734143,0.0,1.10288734143
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289493717,0.0,1.10289493717
 05/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289368807,0.0,1.10289368807
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289920844,0.0,1.10289920844
 05/07  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294488731,0.0,1.10294488731
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295102488,0.0,1.10295102488
 05/07  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289698288,0.0,1.10289698288
 05/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288521478,0.0,1.10288521478
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288288502,0.0,1.10288288502
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291453951,0.0,1.10291453951
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291728613,0.0,1.10291728613
 05/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  06:00:00,63.5940468129,3.63018361426,32.5119201345,0.639342852743,5.36083202345,21.4433280938,1.10297624281,0.0,1.10297624281
 05/08  07:00:00,84.3451230184,3.35254880969,30.9714398796,1.24840853244,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/08  08:00:00,158.069373342,3.9046625313,35.5054701187,0.0,48.2474882111,70.4033123869,1.10377241897,0.0,1.10377241897
 05/08  09:00:00,154.515083332,3.83667011708,40.3677439515,0.0,48.2474882111,62.0547409583,2.18768280735,0.0,2.18768280735
 05/08  10:00:00,153.510282591,3.87420184083,41.2520048929,0.0,48.2474882111,60.1281475517,1.10392615433,0.0,1.10392615433
 05/08  11:00:00,158.217807624,4.08606977875,43.8210685813,0.0,48.2474882111,62.0547409583,2.18822096967,0.0,2.18822096967
 05/08  12:00:00,159.651372557,3.94335029283,45.9417015073,0.0,48.2474882111,61.5103924513,2.18858711125,0.0,2.18858711125
 05/08  13:00:00,166.461347992,4.1973327739,50.3478514489,0.0,48.2474882111,63.6602354638,1.10434192687,0.0,1.10434192687
 05/08  14:00:00,165.183128403,4.39999205708,52.3990604887,0.0,48.2474882111,60.1281475517,2.18763089387,0.0,2.18763089387
 05/08  15:00:00,163.288249523,4.42489250356,50.4792811628,0.0,48.2474882111,60.1281475517,1.10365045558,0.0,1.10365045558
 05/08  16:00:00,164.873255221,4.48643716492,49.1128520895,0.0,48.2474882111,63.0180376616,1.10405905451,0.0,1.10405905451
 05/08  17:00:00,147.190154367,4.19387518992,42.6672268628,0.0,37.5258241642,62.7947880557,1.10352451559,0.0,1.10352451559
 05/08  18:00:00,98.108149252,3.35290845836,31.9244616283,0.0,26.8041601173,36.0181789539,1.10339973827,0.0,1.10339973827
 05/08  19:00:00,103.286694011,3.35254880969,29.3956300298,0.407193881468,26.8041601173,33.4493877451,1.10321860071,0.0,1.10321860071
 05/08  20:00:00,93.3578844605,3.35254880969,28.6500382688,2.37180549595,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/08  21:00:00,94.0680085233,3.35254880969,29.4049349248,3.61142850706,16.0824960704,26.8041601173,1.10311631769,0.0,1.10311631769
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292085892,0.0,1.10292085892
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292173085,0.0,1.10292173085
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292297267,0.0,1.10292297267
 05/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  06:00:00,65.4923167768,3.57625184964,33.772366694,1.33109802183,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  07:00:00,87.1426753134,3.35254880969,33.3880847014,1.62931600566,16.0824960704,32.6817896323,1.10320490749,0.0,1.10320490749
 05/09  08:00:00,162.093202782,3.87618205236,39.5577800373,0.0,48.2474882111,70.4033123869,1.10375946537,0.0,1.10375946537
 05/09  09:00:00,160.62905572,4.00422674377,46.3141597129,0.0,48.2474882111,62.0547409583,2.18758598411,0.0,2.18758598411
 05/09  10:00:00,164.683339231,4.5016699214,51.7975934524,0.0,48.2474882111,60.1281475517,1.10378766958,0.0,1.10378766958
 05/09  11:00:00,171.740150599,4.89608123128,56.5334001045,0.0,48.2474882111,62.0547409583,2.18814541359,0.0,2.18814541359
 05/09  12:00:00,171.83564774,4.70588631063,57.3634406729,0.0,48.2474882111,61.5103924513,1.10441772669,0.0,1.10441772669
 05/09  13:00:00,179.098384098,5.3454387511,61.8367815781,0.0,48.2474882111,63.6602354638,2.18848676865,0.0,2.18848676865
 05/09  14:00:00,177.131582432,5.43650757899,63.3109989965,0.0,48.2474882111,60.1281475517,1.10373054355,0.0,1.10373054355
 05/09  15:00:00,177.844656117,5.64938867138,63.8111915891,0.0,48.2474882111,60.1281475517,2.1873086328,0.0,2.1873086328
 05/09  16:00:00,180.915442967,5.90633907266,63.735137928,0.0,48.2474882111,63.0180376616,1.10408364292,0.0,1.10408364292
 05/09  17:00:00,166.483367975,5.36927784984,60.7850378109,0.0,37.5258241642,62.7947880557,1.10329293402,0.0,1.10329293402
 05/09  18:00:00,116.110235857,3.67148861111,49.6079680803,0.0,26.8041601173,36.0181789539,1.10335228622,0.0,1.10335228622
 05/09  19:00:00,120.021613106,3.47907972034,46.411212096,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/09  20:00:00,106.870681266,3.35760886763,44.5295805119,0.0,16.0824960704,28.0885557216,1.10324745972,0.0,1.10324745972
 05/09  21:00:00,99.7136965477,3.35254880969,38.6620514563,0.0,16.0824960704,26.8041601173,1.10300335941,0.0,1.10300335941
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291368139,0.0,1.10291368139
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291676364,0.0,1.10291676364
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299897026,0.0,1.10299897026
 05/10  06:00:00,71.2295853366,4.07309646377,40.3438886615,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  07:00:00,95.4325279022,3.35254880969,43.3072532958,0.0,16.0824960704,32.6817896323,1.10328046272,0.0,1.10328046272
 05/10  08:00:00,172.223616814,4.16807530019,49.396300822,0.0,48.2474882111,70.4033123869,1.10382825653,0.0,1.10382825653
 05/10  09:00:00,170.741374848,4.76615183829,55.6645537464,0.0,48.2474882111,62.0547409583,1.10375175509,0.0,1.10375175509
 05/10  10:00:00,173.821267855,5.26139128362,60.1758007149,0.0,48.2474882111,60.1281475517,2.18777155226,0.0,2.18777155226
 05/10  11:00:00,178.651016215,5.61324724664,62.7270997049,0.0,48.2474882111,62.0547409583,1.10416172527,0.0,1.10416172527
 05/10  12:00:00,176.710493737,5.30322911779,61.6409438631,0.0,48.2474882111,61.5103924513,2.18858731319,0.0,2.18858731319
 05/10  13:00:00,182.060101903,5.9807477708,64.163190363,0.0,48.2474882111,63.6602354638,2.18848475051,0.0,2.18848475051
 05/10  14:00:00,176.426535008,6.00341011744,62.039049034,0.0,48.2474882111,60.1281475517,1.10377518693,0.0,1.10377518693
 05/10  15:00:00,173.900589002,5.73182355401,59.7846895908,0.0,48.2474882111,60.1281475517,1.10373430161,0.0,1.10373430161
 05/10  16:00:00,176.519762819,5.66579266989,59.580004182,0.0,48.2474882111,63.0180376616,2.18808275062,0.0,2.18808275062
 05/10  17:00:00,164.315242229,5.5397825945,58.4464073202,0.0,37.5258241642,62.7947880557,1.10346827081,0.0,1.10346827081
 05/10  18:00:00,107.192425106,3.7321056098,40.6295403307,0.0,26.8041601173,36.0181789539,1.10334072677,0.0,1.10334072677
 05/10  19:00:00,107.402396759,3.5223803074,33.7486951615,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/10  20:00:00,93.9434372612,3.36879600077,31.5911493744,0.0,16.0824960704,28.0885557216,1.10324570939,0.0,1.10324570939
 05/10  21:00:00,92.7394560551,3.35254880969,31.5574110157,0.130399947928,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297156399,0.0,1.10297156399
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029234547,0.0,1.1029234547
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291404988,0.0,1.10291404988
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  06:00:00,65.7293485565,3.67176623639,34.8325933446,0.412388764123,5.36083202345,21.4433280938,1.10303628786,0.0,1.10303628786
 05/11  07:00:00,87.8002994008,3.35254880969,35.2270401681,0.447984626321,16.0824960704,32.6817896323,1.10331872841,0.0,1.10331872841
 05/11  08:00:00,164.552651348,4.13491131494,41.758499341,0.0,48.2474882111,70.4033123869,1.103717317,0.0,1.103717317
 05/11  09:00:00,160.73285602,4.33450956502,46.0876771913,0.0,48.2474882111,62.0547409583,1.10384078605,0.0,1.10384078605
 05/11  10:00:00,167.735952961,5.08316766969,54.2687094342,0.0,48.2474882111,60.1281475517,1.10376451296,0.0,1.10376451296
 05/11  11:00:00,175.828743751,5.56879413957,59.9492803476,0.0,48.2474882111,62.0547409583,2.18807437566,0.0,2.18807437566
 05/11  12:00:00,174.890097477,5.26575446214,59.8580222581,0.0,48.2474882111,61.5103924513,2.18862739742,0.0,2.18862739742
 05/11  13:00:00,182.263919208,5.94447264859,64.40328279,0.0,48.2474882111,63.6602354638,1.10424361198,0.0,1.10424361198
 05/11  14:00:00,181.558527786,6.19777395173,66.9766779779,0.0,48.2474882111,60.1281475517,2.1877264759,0.0,2.1877264759
 05/11  15:00:00,183.941161843,6.70607728358,68.8510087025,0.0,48.2474882111,60.1281475517,1.10375453542,0.0,1.10375453542
 05/11  16:00:00,184.145668886,6.60430153121,66.2674013885,0.0,48.2474882111,63.0180376616,1.10396066054,0.0,1.10396066054
 05/11  17:00:00,165.234046287,5.66623681979,59.238757153,0.0,37.5258241642,62.7947880557,1.10367742233,0.0,1.10367742233
 05/11  18:00:00,113.026466653,3.79741994752,46.3982675403,0.0,26.8041601173,36.0181789539,1.10339438865,0.0,1.10339438865
 05/11  19:00:00,114.78421548,3.56602803998,41.0868661499,0.0,26.8041601173,33.4493877451,1.10317485738,0.0,1.10317485738
 05/11  20:00:00,99.1290084219,3.39610351232,36.7494130234,0.0,16.0824960704,28.0885557216,1.10323719163,0.0,1.10323719163
 05/11  21:00:00,97.2260542447,3.35377752493,36.1255665209,0.0476139171814,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292218735,0.0,1.10292218735
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292221904,0.0,1.10292221904
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291531186,0.0,1.10291531186
 05/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  06:00:00,66.255005252,3.67785977157,35.2126142416,0.551931027495,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  07:00:00,88.6952391749,3.35254880969,35.6764179894,0.893546579103,16.0824960704,32.6817896323,1.1031007769,0.0,1.1031007769
 05/12  08:00:00,166.189890472,4.04097933461,43.4896704458,0.0,48.2474882111,70.4033123869,1.10368947679,0.0,1.10368947679
 05/12  09:00:00,165.70890892,4.4026772199,50.9955624369,0.0,48.2474882111,62.0547409583,2.1877648295,0.0,2.1877648295
 05/12  10:00:00,173.66929231,5.18656739718,60.0986490557,0.0,48.2474882111,60.1281475517,1.10380022159,0.0,1.10380022159
 05/12  11:00:00,177.752101738,5.50938321428,61.93204926,0.0,48.2474882111,62.0547409583,2.18813485481,0.0,2.18813485481
 05/12  12:00:00,175.532538187,5.11315811021,60.6530593199,0.0,48.2474882111,61.5103924513,1.10439215036,0.0,1.10439215036
 05/12  13:00:00,182.43976226,5.80779218764,64.7158063036,0.0,48.2474882111,63.6602354638,2.18864885441,0.0,2.18864885441
 05/12  14:00:00,180.020696695,6.0794033756,65.5572174624,0.0,48.2474882111,60.1281475517,1.10368825228,0.0,1.10368825228
 05/12  15:00:00,180.923911284,6.35972802096,66.1801074062,0.0,48.2474882111,60.1281475517,1.10374839966,0.0,1.10374839966
 05/12  16:00:00,181.309400279,6.27357783876,63.7618564738,0.0,48.2474882111,63.0180376616,2.18789325529,0.0,2.18789325529
 05/12  17:00:00,161.231491702,5.25010918779,55.6523302,0.0,37.5258241642,62.7947880557,1.10348911363,0.0,1.10348911363
 05/12  18:00:00,106.658294883,3.69491760227,40.1325981153,0.0,26.8041601173,36.0181789539,1.10336455665,0.0,1.10336455665
 05/12  19:00:00,108.508435682,3.52776340974,34.8493509829,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/12  20:00:00,96.0334525802,3.3751973381,33.674763356,0.0,16.0824960704,28.0885557216,1.10319492365,0.0,1.10319492365
 05/12  21:00:00,95.6396896616,3.35254880969,34.401731827,0.186312743169,16.0824960704,26.8041601173,1.10300076808,0.0,1.10300076808
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291172208,0.0,1.10291172208
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291648411,0.0,1.10291648411
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299858586,0.0,1.10299858586
 05/13  06:00:00,64.5487056475,3.57038347141,33.1504222024,1.01529976235,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/13  07:00:00,69.1846661523,3.35254880969,31.97638159,1.90555312369,5.36083202345,26.5809105114,1.1031159183,0.0,1.1031159183
 05/13  08:00:00,96.713222645,3.35737556352,35.1277091712,0.115992966351,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/13  09:00:00,104.128959128,3.47110064818,40.298021228,0.0,26.8041601173,33.5472370403,1.10335913897,0.0,1.10335913897
 05/13  10:00:00,107.322035389,3.60970434294,44.3157904976,0.0,26.8041601173,32.583940337,1.10326660761,0.0,1.10326660761
 05/13  11:00:00,113.626626264,3.69328450859,48.2891088995,0.0,26.8041601173,34.8316326447,1.10343161053,0.0,1.10343161053
 05/13  12:00:00,115.747529113,3.75331470997,51.6343771508,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 05/13  13:00:00,116.449450574,3.85362990032,54.8047746309,0.0,26.8041601173,30.9784458315,1.10329817579,0.0,1.10329817579
 05/13  14:00:00,85.6165495347,3.68354583124,52.5516122833,0.0,8.04124803518,21.3317032909,1.10317182187,0.0,1.10317182187
 05/13  15:00:00,82.5974512654,3.65022896173,50.8502264879,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/13  16:00:00,80.2314407569,3.39106679001,48.42227925,0.0,8.04124803518,20.3684065876,1.10314176111,0.0,1.10314176111
 05/13  17:00:00,70.4158533688,3.3528772299,46.3650305562,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103024791,0.0,1.103024791
 05/13  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297195165,0.0,1.10297195165
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291228506,0.0,1.10291228506
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028923725,0.0,1.1028923725
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288450481,0.0,1.10288450481
 05/14  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,38.3096785937,1.55723994854,17.9810864689,0.0,2.68041601173,16.0824960704,1.10292474014,0.0,1.10292474014
 05/14  08:00:00,48.1555616285,2.53805882643,26.8461506259,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,46.1700837132,2.42304937299,24.975682164,0.0,2.68041601173,16.0824960704,1.10294111636,0.0,1.10294111636
 05/14  10:00:00,48.9350099504,2.63546994078,27.5281878334,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  11:00:00,46.8177002546,2.41762884961,25.6287192288,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  12:00:00,45.448837345,2.23454559033,24.4429395784,0.0,2.68041601173,16.0824960704,1.10300278513,0.0,1.10300278513
 05/14  13:00:00,42.6081806031,1.94450038273,21.8923280442,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  14:00:00,52.9885355596,2.72252651494,31.4946568685,0.0,2.68041601173,16.0824960704,1.10298964079,0.0,1.10298964079
 05/14  15:00:00,46.447821229,2.24332144574,25.433147607,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  16:00:00,53.395530677,2.82391781992,31.8002606809,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  17:00:00,45.3236238024,2.24847343122,24.303798195,0.0,2.68041601173,16.0824960704,1.10294390463,0.0,1.10294390463
 05/14  18:00:00,46.1784015847,2.32792790198,25.0791215065,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  19:00:00,33.341408118,0.576289985122,6.59176595672,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  20:00:00,38.587777705,0.392167069262,4.62025845955,0.0,2.68041601173,16.0824960704,1.10288397353,0.0,1.10288397353
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288722018,0.0,1.10288722018
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029145662,0.0,1.1029145662
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295946015,0.0,1.10295946015
 05/15  06:00:00,67.0237710944,3.67468266026,36.440826281,0.0956619417704,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  07:00:00,97.0040415096,3.35918651719,44.8672889399,0.00484025581544,16.0824960704,32.6817896323,1.10333982122,0.0,1.10333982122
 05/15  08:00:00,175.685592627,4.3823533689,52.6439985656,0.0,48.2474882111,70.4033123869,1.1037281747,0.0,1.1037281747
 05/15  09:00:00,174.794441949,5.0738229763,59.4099497089,0.0,48.2474882111,62.0547409583,1.10381443624,0.0,1.10381443624
 05/15  10:00:00,177.519620726,5.42529558779,63.7102492811,0.0,48.2474882111,60.1281475517,2.18768415497,0.0,2.18768415497
 05/15  11:00:00,182.793739651,5.83464717315,66.6484232147,0.0,48.2474882111,62.0547409583,1.1039652028,0.0,1.1039652028
 05/15  12:00:00,180.339408574,5.42261002825,65.150477789,0.0,48.2474882111,61.5103924513,2.18855561358,0.0,2.18855561358
 05/15  13:00:00,186.843981912,5.88138548199,69.0464326612,0.0,48.2474882111,63.6602354638,2.18838573234,0.0,2.18838573234
 05/15  14:00:00,186.005101514,6.18188664863,71.4391390085,0.0,48.2474882111,60.1281475517,1.10371672472,0.0,1.10371672472
 05/15  15:00:00,185.21878699,6.50163577407,70.3330753587,0.0,48.2474882111,60.1281475517,1.10366353252,0.0,1.10366353252
 05/15  16:00:00,185.45893314,6.67179937563,67.5131677979,0.0,48.2474882111,63.0180376616,2.18786782709,0.0,2.18786782709
 05/15  17:00:00,167.875787581,6.16144361531,61.3852916519,0.0,37.5258241642,62.7947880557,1.10347242472,0.0,1.10347242472
 05/15  18:00:00,115.79763218,4.16726065212,48.7995923628,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 05/15  19:00:00,114.197369753,3.65727907731,42.8761027188,0.0,26.8041601173,33.4493877451,1.1032367305,0.0,1.1032367305
 05/15  20:00:00,101.354762256,3.40581199456,38.9654583755,0.0,16.0824960704,28.0885557216,1.10321550503,0.0,1.10321550503
 05/15  21:00:00,99.2291171187,3.35899419094,38.171026646,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291868262,0.0,1.10291868262
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291973757,0.0,1.10291973757
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291327562,0.0,1.10291327562
 05/16  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  06:00:00,69.4496827254,3.97837597597,38.658706538,0.0,5.36083202345,21.4433280938,1.10297008653,0.0,1.10297008653
 05/16  07:00:00,96.8645018957,3.401043058,44.690733041,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/16  08:00:00,183.546056795,5.27862868266,59.6081874203,0.0,48.2474882111,70.4033123869,2.18737306896,0.0,2.18737306896
 05/16  09:00:00,180.043916238,5.79182209612,63.941424878,0.0,48.2474882111,62.0547409583,1.10378144275,0.0,1.10378144275
 05/16  10:00:00,180.197798661,6.09296549592,65.7207573079,0.0,48.2474882111,60.1281475517,1.1038655132,0.0,1.1038655132
 05/16  11:00:00,186.640043284,6.34734093883,69.9820330815,0.0,48.2474882111,62.0547409583,2.18800538803,0.0,2.18800538803
 05/16  12:00:00,183.945012536,5.83691709383,68.3417746857,0.0,48.2474882111,61.5103924513,1.10441389702,0.0,1.10441389702
 05/16  13:00:00,193.749884659,6.79058327623,75.0431376139,0.0,48.2474882111,63.6602354638,2.1884120717,0.0,2.1884120717
 05/16  14:00:00,196.330818573,7.34472046113,80.6020222546,0.0,48.2474882111,60.1281475517,1.10367860622,0.0,1.10367860622
 05/16  15:00:00,192.670184112,7.34883614366,76.9372721118,0.0,48.2474882111,60.1281475517,1.10372657519,0.0,1.10372657519
 05/16  16:00:00,193.515874558,7.37503268734,74.8668759035,0.0,48.2474882111,63.0180376616,2.1878045605,0.0,2.1878045605
 05/16  17:00:00,160.410711304,5.47606639336,54.6055925965,0.0,37.5258241642,62.7947880557,1.10344311918,0.0,1.10344311918
 05/16  18:00:00,105.417384554,3.69375131549,38.8928540735,0.0,26.8041601173,36.0181789539,1.10331771101,0.0,1.10331771101
 05/16  19:00:00,107.371244264,3.58407882616,36.1231774811,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/16  20:00:00,94.3753481335,3.39766304459,31.9532834982,0.0409097046398,16.0824960704,28.0885557216,1.10322381949,0.0,1.10322381949
 05/16  21:00:00,93.1486162218,3.35358757793,31.7341886821,0.361743680078,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301660281,0.0,1.10301660281
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029183683,0.0,1.1029183683
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290778567,0.0,1.10290778567
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  06:00:00,64.9324529746,3.65444961727,33.886988016,0.578415129963,5.36083202345,21.4433280938,1.10304516956,0.0,1.10304516956
 05/17  07:00:00,89.7738000704,3.35254880969,37.3360715377,0.312453926303,16.0824960704,32.6817896323,1.10332015942,0.0,1.10332015942
 05/17  08:00:00,172.842517526,4.40951616784,49.7737606657,0.0,48.2474882111,70.4033123869,1.1036997247,0.0,1.1036997247
 05/17  09:00:00,174.402339305,5.01708961089,59.0745804301,0.0,48.2474882111,62.0547409583,1.10380177166,0.0,1.10380177166
 05/17  10:00:00,178.786816891,5.69928971359,64.7034513209,0.0,48.2474882111,60.1281475517,1.10387883072,0.0,1.10387883072
 05/17  11:00:00,182.285626098,5.87088328089,66.1040735536,0.0,48.2474882111,62.0547409583,2.1878873671,0.0,2.1878873671
 05/17  12:00:00,178.39581901,5.27603010863,63.3534681449,0.0,48.2474882111,61.5103924513,2.18860264916,0.0,2.18860264916
 05/17  13:00:00,186.178581266,6.00991440572,68.2525030915,0.0,48.2474882111,63.6602354638,1.10430324841,0.0,1.10430324841
 05/17  14:00:00,185.952144124,6.23779781874,71.3302704486,0.0,48.2474882111,60.1281475517,2.1875100954,0.0,2.1875100954
 05/17  15:00:00,188.427564653,6.70912641441,73.3343623818,0.0,48.2474882111,60.1281475517,1.10369608237,0.0,1.10369608237
 05/17  16:00:00,190.870861526,6.9340104583,72.6628851006,0.0,48.2474882111,63.0180376616,1.10391740183,0.0,1.10391740183
 05/17  17:00:00,170.588793382,6.082326338,64.1774147303,0.0,37.5258241642,62.7947880557,1.10346999106,0.0,1.10346999106
 05/17  18:00:00,115.059091011,3.93952507085,48.2887867747,0.0,26.8041601173,36.0181789539,1.10334908224,0.0,1.10334908224
 05/17  19:00:00,115.854596653,3.64964051915,44.5409681774,0.0,26.8041601173,33.4493877451,1.10316182987,0.0,1.10316182987
 05/17  20:00:00,104.994241884,3.41839488044,42.592355117,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/17  21:00:00,102.678664983,3.36733205457,41.6122366462,0.0,16.0824960704,26.8041601173,1.10299357015,0.0,1.10299357015
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291693106,0.0,1.10291693106
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291864499,0.0,1.10291864499
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299325392,0.0,1.10299325392
 05/18  06:00:00,73.0958404544,4.38570600765,41.8975342354,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  07:00:00,97.7819932365,3.35254880969,45.6567186301,0.0,16.0824960704,32.6817896323,1.10328513758,0.0,1.10328513758
 05/18  08:00:00,179.550695675,4.76639300834,56.1250619744,0.0,48.2474882111,70.4033123869,1.10377994853,0.0,1.10377994853
 05/18  09:00:00,176.971042268,5.32498632882,61.3353866758,0.0,48.2474882111,62.0547409583,1.10376803204,0.0,1.10376803204
 05/18  10:00:00,178.13620698,5.74005953869,64.0120715842,0.0,48.2474882111,60.1281475517,1.10383711322,0.0,1.10383711322
 05/18  11:00:00,183.299105401,6.21881681057,66.7696193269,0.0,48.2474882111,62.0547409583,2.18813716674,0.0,2.18813716674
 05/18  12:00:00,181.33367477,5.70024704531,65.8671069686,0.0,48.2474882111,61.5103924513,2.18857878361,0.0,2.18857878361
 05/18  13:00:00,189.960155107,6.47093549936,71.5730558383,0.0,48.2474882111,63.6602354638,1.10418532664,0.0,1.10418532664
 05/18  14:00:00,186.309344381,6.56251669256,71.3627518317,0.0,48.2474882111,60.1281475517,2.18771308259,0.0,2.18771308259
 05/18  15:00:00,187.372404551,6.7859174958,72.2024111988,0.0,48.2474882111,60.1281475517,1.10365521766,0.0,1.10365521766
 05/18  16:00:00,190.762042723,6.93188097954,72.5561957762,0.0,48.2474882111,63.0180376616,1.10401704337,0.0,1.10401704337
 05/18  17:00:00,174.175352152,6.29582542011,67.5504744175,0.0,37.5258241642,62.7947880557,1.10347921593,0.0,1.10347921593
 05/18  18:00:00,121.050652338,4.07948012861,54.1403930438,0.0,26.8041601173,36.0181789539,1.10334292578,0.0,1.10334292578
 05/18  19:00:00,122.026807889,3.73376104828,50.6290588842,0.0,26.8041601173,33.4493877451,1.10316636317,0.0,1.10316636317
 05/18  20:00:00,108.614572554,3.42710440279,46.2039762647,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/18  21:00:00,106.202860794,3.37474258973,45.1290219225,0.0,16.0824960704,26.8041601173,1.10299657827,0.0,1.10299657827
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291702519,0.0,1.10291702519
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290743578,0.0,1.10290743578
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299237235,0.0,1.10299237235
 05/19  06:00:00,71.4158539557,4.2122680456,40.3909856987,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  07:00:00,93.635350873,3.35254880969,41.5100762666,0.0,16.0824960704,32.6817896323,1.10327347801,0.0,1.10327347801
 05/19  08:00:00,179.214553785,4.82321402369,55.7320990697,0.0,48.2474882111,70.4033123869,1.1037539814,0.0,1.1037539814
 05/19  09:00:00,175.673901504,5.12654975171,60.2366824887,0.0,48.2474882111,62.0547409583,1.10384018128,0.0,1.10384018128
 05/19  10:00:00,178.482128208,5.72110004138,64.3769523098,0.0,48.2474882111,60.1281475517,2.18753389193,0.0,2.18753389193
 05/19  11:00:00,185.282409788,6.34837722515,68.6233632994,0.0,48.2474882111,62.0547409583,1.10398262356,0.0,1.10398262356
 05/19  12:00:00,182.934428294,5.88701065271,67.2810968851,0.0,48.2474882111,61.5103924513,2.1884605022,0.0,2.1884605022
 05/19  13:00:00,189.928245332,6.46871950488,71.5433620586,0.0,48.2474882111,63.6602354638,2.18835703646,0.0,2.18835703646
 05/19  14:00:00,189.194079147,6.64084080953,74.1691624809,0.0,48.2474882111,60.1281475517,1.10362980001,0.0,1.10362980001
 05/19  15:00:00,187.191699439,6.7144397491,72.0931838327,0.0,48.2474882111,60.1281475517,1.10369736463,0.0,1.10369736463
 05/19  16:00:00,184.196458114,6.71719259719,66.20529955,0.0,48.2474882111,63.0180376616,1.10386903635,0.0,1.10386903635
 05/19  17:00:00,165.319863913,5.8313523162,59.1594592826,0.0,37.5258241642,62.7947880557,1.10351254407,0.0,1.10351254407
 05/19  18:00:00,115.717846998,4.00393012229,48.8831377109,0.0,26.8041601173,36.0181789539,1.10336814132,0.0,1.10336814132
 05/19  19:00:00,117.420271443,3.71698899373,46.0392944931,0.0,26.8041601173,33.4493877451,1.10318381893,0.0,1.10318381893
 05/19  20:00:00,104.699878014,3.41581679841,42.3005693299,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/19  21:00:00,103.843838226,3.36720525784,42.7775366864,0.0,16.0824960704,26.8041601173,1.10301068614,0.0,1.10301068614
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291790764,0.0,1.10291790764
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291228659,0.0,1.10291228659
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298604287,0.0,1.10298604287
 05/20  06:00:00,68.7495072723,3.82143889144,38.0895189188,0.0259492506884,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/20  07:00:00,73.8852126704,3.35254880969,38.3850245238,0.197456707919,5.36083202345,26.5809105114,1.10307726919,0.0,1.10307726919
 05/20  08:00:00,99.7507318642,3.35254880969,38.2860381106,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/20  09:00:00,102.875274475,3.35254880969,39.1628884135,0.0,26.8041601173,33.5472370403,1.10323188972,0.0,1.10323188972
 05/20  10:00:00,101.88400576,3.35254880969,39.1349164021,0.0,26.8041601173,32.583940337,1.10327119589,0.0,1.10327119589
 05/20  11:00:00,104.3702193,3.35254880969,39.373437634,0.0,26.8041601173,34.8316326447,1.1034077796,0.0,1.1034077796
 05/20  12:00:00,102.574995662,3.35254880969,38.8626096006,0.0,26.8041601173,33.5472370403,1.10328820376,0.0,1.10328820376
 05/20  13:00:00,99.2122581725,3.35254880969,38.0599029153,0.00876040452115,26.8041601173,30.9784458315,0.02,0.0,0.02
 05/20  14:00:00,70.0472510303,3.35254880969,37.3133108005,0.0,8.04124803518,21.3317032909,1.103192863,0.0,1.103192863
 05/20  15:00:00,66.9532147242,3.35254880969,35.3687960039,0.134874094818,8.04124803518,20.0473076865,1.10310732186,0.0,1.10310732186
 05/20  16:00:00,66.0626345691,3.35254880969,33.6745766506,0.617414391952,8.04124803518,20.3684065876,0.02,0.0,0.02
 05/20  17:00:00,58.9823146296,3.35254880969,32.6679492985,2.26387093866,2.68041601173,18.0090894769,1.10296598672,0.0,1.10296598672
 05/20  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296601465,0.0,1.10296601465
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291675974,0.0,1.10291675974
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102886306,0.0,1.102886306
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288215113,0.0,1.10288215113
 05/21  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288978484,0.0,1.10288978484
 05/21  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288706268,0.0,1.10288706268
 05/21  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294072698,0.0,1.10294072698
 05/21  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291530248,0.0,1.10291530248
 05/21  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289042063,0.0,1.10289042063
 05/21  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292782455,0.0,1.10292782455
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289291191,0.0,1.10289291191
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290266367,0.0,1.10290266367
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029891362,0.0,1.1029891362
 05/22  06:00:00,70.0804609808,3.82186167346,39.3900704912,0.0559286047848,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  07:00:00,89.4910126929,3.35254880969,37.2368343811,0.128903705334,16.0824960704,32.6817896323,1.10326284875,0.0,1.10326284875
 05/22  08:00:00,165.029419324,4.01868264444,42.3514959876,0.0,48.2474882111,70.4033123869,1.10372656487,0.0,1.10372656487
 05/22  09:00:00,160.471835756,4.18134271718,45.9798237753,0.0,48.2474882111,62.0547409583,1.10380230648,0.0,1.10380230648
 05/22  10:00:00,163.501280606,4.37254688747,50.7446578619,0.0,48.2474882111,60.1281475517,2.18760255039,0.0,2.18760255039
 05/22  11:00:00,168.820557374,4.78028877276,53.7295993378,0.0,48.2474882111,62.0547409583,1.10391238783,0.0,1.10391238783
 05/22  12:00:00,168.606065435,4.7348773912,54.1048672876,0.0,48.2474882111,61.5103924513,2.18851688097,0.0,2.18851688097
 05/22  13:00:00,178.448750948,5.42882572059,61.1037614584,0.0,48.2474882111,63.6602354638,1.10413650289,0.0,1.10413650289
 05/22  14:00:00,175.491138031,5.41007485986,61.6969873147,0.0,48.2474882111,60.1281475517,2.18759586445,0.0,2.18759586445
 05/22  15:00:00,174.215037026,5.38433792065,60.4466232484,0.0,48.2474882111,60.1281475517,1.10358628982,0.0,1.10358628982
 05/22  16:00:00,176.016213424,5.38651370581,59.3557337515,0.0,48.2474882111,63.0180376616,1.10392170403,0.0,1.10392170403
 05/22  17:00:00,161.214198072,4.99281690516,55.8923288527,0.0,37.5258241642,62.7947880557,1.1034664484,0.0,1.1034664484
 05/22  18:00:00,112.906886534,3.59941872659,46.4766886419,0.0,26.8041601173,36.0181789539,1.10333704323,0.0,1.10333704323
 05/22  19:00:00,115.682722014,3.44977419193,44.5689598655,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/22  20:00:00,104.40199035,3.35254880969,42.0659496543,0.0,16.0824960704,28.0885557216,1.10321601653,0.0,1.10321601653
