Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/22  21:00:00,101.491559656,3.35254880969,40.4399145646,0.0,16.0824960704,26.8041601173,1.1029898081,0.0,1.1029898081
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290786305,0.0,1.10290786305
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291479573,0.0,1.10291479573
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298935259,0.0,1.10298935259
 05/23  06:00:00,68.6099322625,3.97720788526,37.8201241658,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  07:00:00,90.9076699326,3.35254880969,38.7703849469,0.0120103792849,16.0824960704,32.6817896323,1.10329740815,0.0,1.10329740815
 05/23  08:00:00,168.470966031,4.19566968352,45.6160556554,0.0,48.2474882111,70.4033123869,1.10373588396,0.0,1.10373588396
 05/23  09:00:00,163.635455716,4.23885696339,49.0859294894,0.0,48.2474882111,62.0547409583,1.10381936402,0.0,1.10381936402
 05/23  10:00:00,163.04232437,4.37873855001,50.2795099627,0.0,48.2474882111,60.1281475517,1.10371604481,0.0,1.10371604481
 05/23  11:00:00,166.891183613,4.60815856189,51.9723557879,0.0,48.2474882111,62.0547409583,2.18782596269,0.0,2.18782596269
 05/23  12:00:00,167.19330772,4.46537955302,52.9616074103,0.0,48.2474882111,61.5103924513,2.18843858559,0.0,2.18843858559
 05/23  13:00:00,177.180099599,5.07729317824,60.1866426513,0.0,48.2474882111,63.6602354638,1.10418908488,0.0,1.10418908488
 05/23  14:00:00,174.504087655,5.16399791906,60.9560138794,0.0,48.2474882111,60.1281475517,1.10372272164,0.0,1.10372272164
 05/23  15:00:00,172.919101269,5.23413130085,59.3008941109,0.0,48.2474882111,60.1281475517,1.1036282628,0.0,1.1036282628
 05/23  16:00:00,176.224847542,5.37946070801,59.5714208677,0.0,48.2474882111,63.0180376616,2.18778264174,0.0,2.18778264174
 05/23  17:00:00,162.007492659,5.05160724262,56.6268331028,0.0,37.5258241642,62.7947880557,1.10341648494,0.0,1.10341648494
 05/23  18:00:00,113.381206903,3.67061558463,46.8798121529,0.0,26.8041601173,36.0181789539,1.10335261106,0.0,1.10335261106
 05/23  19:00:00,114.193694358,3.47313367405,43.0565727279,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/23  20:00:00,103.390088622,3.35254880969,41.0540479259,0.0,16.0824960704,28.0885557216,1.10323772871,0.0,1.10323772871
 05/23  21:00:00,102.128064662,3.35254880969,41.0764195709,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296318,0.0,1.10296318
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029036565,0.0,1.1029036565
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291347983,0.0,1.10291347983
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  06:00:00,70.2173178373,4.03937682843,39.3371288862,0.0282119113514,5.36083202345,21.4433280938,1.10300030866,0.0,1.10300030866
 05/24  07:00:00,91.6955325523,3.35254880969,39.5453113592,0.0249465866609,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/24  08:00:00,171.006810371,4.23536497967,48.1122046993,0.0,48.2474882111,70.4033123869,2.18717405155,0.0,2.18717405155
 05/24  09:00:00,168.317517709,4.43345089118,53.5733975544,0.0,48.2474882111,62.0547409583,1.10378306214,0.0,1.10378306214
 05/24  10:00:00,171.810530263,4.89204985291,58.534404553,0.0,48.2474882111,60.1281475517,1.10384009527,0.0,1.10384009527
 05/24  11:00:00,178.26151794,5.22231208746,62.728536589,0.0,48.2474882111,62.0547409583,2.18787004679,0.0,2.18787004679
 05/24  12:00:00,177.278557833,5.05164464754,62.4605924289,0.0,48.2474882111,61.5103924513,1.10428654524,0.0,1.10428654524
 05/24  13:00:00,181.843975054,5.5114000111,64.4164112743,0.0,48.2474882111,63.6602354638,2.18832197555,0.0,2.18832197555
 05/24  14:00:00,180.341627202,5.74407277222,66.2134785725,0.0,48.2474882111,60.1281475517,1.10362224622,0.0,1.10362224622
 05/24  15:00:00,184.014735097,6.26136055604,69.3692986844,0.0,48.2474882111,60.1281475517,1.10367371553,0.0,1.10367371553
 05/24  16:00:00,190.644742921,6.73237042988,72.638406524,0.0,48.2474882111,63.0180376616,2.18779429891,0.0,2.18779429891
 05/24  17:00:00,173.870099215,6.07582499817,67.4652219024,0.0,37.5258241642,62.7947880557,1.10342142451,0.0,1.10342142451
 05/24  18:00:00,121.046909988,3.97498740672,54.2411434158,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 05/24  19:00:00,122.03587466,3.65267203531,50.7192146685,0.0,26.8041601173,33.4493877451,1.10317767772,0.0,1.10317767772
 05/24  20:00:00,109.815904363,3.3998440195,47.4325684571,0.0,16.0824960704,28.0885557216,1.10320632969,0.0,1.10320632969
 05/24  21:00:00,107.747488761,3.35802606407,46.6903664148,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291165164,0.0,1.10291165164
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290353505,0.0,1.10290353505
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291339968,0.0,1.10291339968
 05/25  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  06:00:00,74.0394438611,4.37568202351,42.8511616262,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  07:00:00,97.354424935,3.35254880969,45.2291503286,0.0,16.0824960704,32.6817896323,1.10308444692,0.0,1.10308444692
 05/25  08:00:00,179.275154565,4.63885549438,55.9770583785,0.0,48.2474882111,70.4033123869,1.10370984525,0.0,1.10370984525
 05/25  09:00:00,178.524286871,5.14954431802,63.0640732894,0.0,48.2474882111,62.0547409583,2.18751560205,0.0,2.18751560205
 05/25  10:00:00,179.866520535,5.51899301985,65.9634516582,0.0,48.2474882111,60.1281475517,1.10374981032,0.0,1.10374981032
 05/25  11:00:00,181.737988144,5.50800399535,65.9193148853,0.0,48.2474882111,62.0547409583,1.10407433992,0.0,1.10407433992
 05/25  12:00:00,178.671918909,5.12784409451,63.777754058,0.0,48.2474882111,61.5103924513,2.18857606984,0.0,2.18857606984
 05/25  13:00:00,182.889166666,5.58628922446,65.3867136725,0.0,48.2474882111,63.6602354638,2.1883917806,0.0,2.1883917806
 05/25  14:00:00,175.397847248,5.40100072602,61.6127706651,0.0,48.2474882111,60.1281475517,1.10363100872,0.0,1.10363100872
 05/25  15:00:00,171.70954135,5.23643536345,58.0890301293,0.0,48.2474882111,60.1281475517,1.1036793366,0.0,1.1036793366
 05/25  16:00:00,172.028689252,5.19113196607,55.5635913196,0.0,48.2474882111,63.0180376616,1.10382928632,0.0,1.10382928632
 05/25  17:00:00,160.906552979,4.83692057841,55.7405800868,0.0,37.5258241642,62.7947880557,1.10346976883,0.0,1.10346976883
 05/25  18:00:00,114.783135342,3.52067769568,48.4316784808,0.0,26.8041601173,36.0181789539,1.10332371601,0.0,1.10332371601
 05/25  19:00:00,117.829693543,3.44818071107,46.717524875,0.0,26.8041601173,33.4493877451,1.10318106838,0.0,1.10318106838
 05/25  20:00:00,106.883137487,3.35254880969,44.5470967907,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/25  21:00:00,106.24583132,3.35254880969,45.1773627528,0.0168234756713,16.0824960704,26.8041601173,1.10298751303,0.0,1.10298751303
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029128316,0.0,1.1029128316
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290753043,0.0,1.10290753043
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298632201,0.0,1.10298632201
 05/26  06:00:00,74.0830444965,4.36707098264,42.9033733025,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  07:00:00,98.0659129491,3.35254880969,45.9406383427,0.0,16.0824960704,32.6817896323,1.1032682342,0.0,1.1032682342
 05/26  08:00:00,180.16703268,4.54153919529,56.9662527925,0.0,48.2474882111,70.4033123869,1.10362949171,0.0,1.10362949171
 05/26  09:00:00,177.751201292,5.08495316014,62.3555788683,0.0,48.2474882111,62.0547409583,1.10368978421,0.0,1.10368978421
 05/26  10:00:00,179.575108721,5.5498374851,65.6411953789,0.0,48.2474882111,60.1281475517,1.10373204082,0.0,1.10373204082
 05/26  11:00:00,183.501293162,5.92785080712,67.2627730915,0.0,48.2474882111,62.0547409583,2.18782751453,0.0,2.18782751453
 05/26  12:00:00,172.251434434,5.33909407773,57.1460195993,0.0,48.2474882111,61.5103924513,2.18839219096,0.0,2.18839219096
 05/26  13:00:00,179.251806207,6.01117061467,61.3244718231,0.0,48.2474882111,63.6602354638,1.10415079578,0.0,1.10415079578
 05/26  14:00:00,181.053816996,6.22369256555,66.4460485737,0.0,48.2474882111,60.1281475517,1.10368517745,0.0,1.10368517745
 05/26  15:00:00,184.338883098,6.59773864164,69.3570685992,0.0,48.2474882111,60.1281475517,1.10358445461,0.0,1.10358445461
 05/26  16:00:00,185.793789231,6.30822249766,68.211600767,0.0,48.2474882111,63.0180376616,2.18765551753,0.0,2.18765551753
 05/26  17:00:00,167.896085642,5.51221274642,62.0548205816,0.0,37.5258241642,62.7947880557,1.10345120855,0.0,1.10345120855
 05/26  18:00:00,119.683729097,3.8397971469,53.0131527851,0.0,26.8041601173,36.0181789539,1.10329857657,0.0,1.10329857657
 05/26  19:00:00,118.96953548,3.59625086757,47.7092966556,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/26  20:00:00,105.880131203,3.38941359728,43.5072257196,0.0,16.0824960704,28.0885557216,1.10323638992,0.0,1.10323638992
 05/26  21:00:00,103.622478521,3.35367056089,42.5697116784,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10290855961,0.0,1.10290855961
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291360117,0.0,1.10291360117
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029113785,0.0,1.1029113785
 05/27  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  06:00:00,74.1311827526,4.24643144104,43.0721511002,0.0,5.36083202345,21.4433280938,1.10296094203,0.0,1.10296094203
 05/27  07:00:00,82.7308161028,3.35254880969,47.4280846642,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/27  08:00:00,110.96962905,3.42840195667,49.4290821491,0.0,26.8041601173,31.2995447326,1.10317117733,0.0,1.10317117733
 05/27  09:00:00,116.742292452,3.70039492537,52.6820602747,0.0,26.8041601173,33.5472370403,1.10330536933,0.0,1.10330536933
 05/27  10:00:00,116.239598559,3.66542151406,53.1776364965,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 05/27  11:00:00,119.370537705,3.6244610007,54.1018438482,0.0,26.8041601173,34.8316326447,1.10334361256,0.0,1.10334361256
 05/27  12:00:00,113.323659071,3.43149831035,49.5323235086,0.0,26.8041601173,33.5472370403,1.10330925811,0.0,1.10330925811
 05/27  13:00:00,107.729537325,3.38236056188,46.5561307204,0.0,26.8041601173,30.9784458315,1.10327281807,0.0,1.10327281807
 05/27  14:00:00,78.6627626516,3.35254880969,45.9288224217,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 05/27  15:00:00,76.8963745984,3.35858009211,45.4407986905,0.0,8.04124803518,20.0473076865,1.10312448266,0.0,1.10312448266
 05/27  16:00:00,75.8138862244,3.35288408819,44.0429074193,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 05/27  17:00:00,67.1347051572,3.35254880969,43.0842107647,0.0,2.68041601173,18.0090894769,1.1029735325,0.0,1.1029735325
 05/27  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295746371,0.0,1.10295746371
 05/27  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295308736,0.0,1.10295308736
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291060428,0.0,1.10291060428
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288283504,0.0,1.10288283504
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287185649,0.0,1.10287185649
 05/28  07:00:00,37.4868076241,1.14061935147,17.5748360964,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  08:00:00,49.0473053597,2.20108120888,28.0748719746,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  09:00:00,50.7092945112,2.61807429256,29.3198680425,0.0,2.68041601173,16.0824960704,1.10293776902,0.0,1.10293776902
 05/28  10:00:00,47.8740340482,2.41990611444,26.6827757575,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  11:00:00,50.1448686033,2.6159968969,28.7575195302,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  12:00:00,44.981256647,2.12737163994,24.0825328309,0.0,2.68041601173,16.0824960704,1.10298944477,0.0,1.10298944477
 05/28  13:00:00,51.8297506268,2.65211031573,30.4062881349,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  14:00:00,43.9842526427,2.02028839489,23.1926120716,0.0,2.68041601173,16.0824960704,1.10299027464,0.0,1.10299027464
 05/28  15:00:00,52.7853603412,2.79460635237,31.2194018126,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  16:00:00,45.5790042837,2.20067553749,24.60697657,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  17:00:00,50.466086212,2.64983508089,29.044898955,0.0,2.68041601173,16.0824960704,1.10293470277,0.0,1.10293470277
 05/28  18:00:00,30.7031362255,0.953506280921,10.9782777684,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  19:00:00,33.2276193969,0.490208836577,6.56405838416,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289011348,0.0,1.10289011348
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288570201,0.0,1.10288570201
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102885709,0.0,1.102885709
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295617693,0.0,1.10295617693
 05/29  06:00:00,25.4603996908,0.392167069262,6.29688044533,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,45.2183955833,1.83468405761,24.6123593494,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  08:00:00,44.9644810356,2.05294366214,24.1401851972,0.0,2.68041601173,16.0824960704,1.10293537879,0.0,1.10293537879
 05/29  09:00:00,52.5179412584,2.80357979083,30.9430092914,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,45.648779975,2.24883945493,24.6285883439,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  11:00:00,52.1077256769,2.80078675026,30.5355867505,0.0,2.68041601173,16.0824960704,1.10297240203,0.0,1.10297240203
 05/29  12:00:00,44.4167765836,2.12988849051,23.5155359169,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  13:00:00,49.6022330861,2.54736337496,28.2835175349,0.0,2.68041601173,16.0824960704,1.10306685623,0.0,1.10306685623
 05/29  14:00:00,45.185567212,2.16864096755,24.2455740683,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  15:00:00,52.4917040404,2.76123843368,30.9591134305,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  16:00:00,45.7092673038,2.24007923236,24.6978358953,0.0,2.68041601173,16.0824960704,1.10293503366,0.0,1.10293503366
 05/29  17:00:00,51.2225418898,2.7592681723,29.6919215413,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,42.3719159971,2.01587134056,21.5846924804,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  19:00:00,37.8649273802,0.983752523769,10.7078226803,0.0,2.68041601173,16.0824960704,1.10293357713,0.0,1.10293357713
 05/29  20:00:00,39.1813127672,0.392167069262,5.21379352175,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  22:00:00,42.3072768124,0.588250603893,8.14367403233,0.0,2.68041601173,16.0824960704,1.10293954526,0.0,1.10293954526
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289522364,0.0,1.10289522364
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291092311,0.0,1.10291092311
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  06:00:00,68.3297013272,3.87455953034,37.5711495244,0.0713920611387,5.36083202345,21.4433280938,1.10295934931,0.0,1.10295934931
 05/30  07:00:00,97.7611703772,3.43468580371,45.5537587768,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/30  08:00:00,185.474730549,5.45885439279,61.3566354642,0.0,48.2474882111,70.4033123869,1.10366365854,0.0,1.10366365854
 05/30  09:00:00,181.278797078,6.02059170384,64.9475361106,0.0,48.2474882111,62.0547409583,2.18756040876,0.0,2.18756040876
 05/30  10:00:00,184.135872434,6.31597487255,69.4358217048,0.0,48.2474882111,60.1281475517,1.10368815862,0.0,1.10368815862
 05/30  11:00:00,186.197742533,6.23101851831,69.656054751,0.0,48.2474882111,62.0547409583,1.10395662666,0.0,1.10395662666
 05/30  12:00:00,184.675433432,5.8670137948,69.0420988804,0.0,48.2474882111,61.5103924513,2.18835071983,0.0,2.18835071983
 05/30  13:00:00,192.968670876,6.69943963302,74.3530674739,0.0,48.2474882111,63.6602354638,2.1882128864,0.0,2.1882128864
 05/30  14:00:00,189.028765855,6.74585126571,73.898838732,0.0,48.2474882111,60.1281475517,1.10363541482,0.0,1.10363541482
 05/30  15:00:00,188.709697995,7.07164930449,73.2539728334,0.0,48.2474882111,60.1281475517,1.10366874453,0.0,1.10366874453
 05/30  16:00:00,193.328274356,7.70426662543,74.350041764,0.0,48.2474882111,63.0180376616,1.10380229452,0.0,1.10380229452
 05/30  17:00:00,177.293606877,6.92785808525,70.036696478,0.0,37.5258241642,62.7947880557,1.10343983185,0.0,1.10343983185
 05/30  18:00:00,119.723036511,4.34666228847,52.5455950574,0.0,26.8041601173,36.0181789539,1.10328978477,0.0,1.10328978477
 05/30  19:00:00,115.567063634,3.83686348774,46.5335455231,0.0,26.8041601173,33.4493877451,1.10315368614,0.0,1.10315368614
 05/30  20:00:00,105.221725721,3.46349595099,42.7747378843,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/30  21:00:00,102.140307172,3.40568036836,41.0355305217,0.0,16.0824960704,26.8041601173,1.10298140492,0.0,1.10298140492
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291194226,0.0,1.10291194226
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291041835,0.0,1.10291041835
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029811388,0.0,1.1029811388
 05/31  06:00:00,68.5812645454,3.91224382861,37.8494283703,0.00699213515893,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  07:00:00,97.4136466607,3.35848219269,45.2824386712,0.0,16.0824960704,32.6817896323,1.10326168838,0.0,1.10326168838
 05/31  08:00:00,186.739656415,5.27418130142,62.8062344212,0.0,48.2474882111,70.4033123869,1.10365366473,0.0,1.10365366473
 05/31  09:00:00,178.778087445,5.36327491845,63.1041432628,0.0,48.2474882111,62.0547409583,1.10371016401,0.0,1.10371016401
 05/31  10:00:00,179.860604561,5.86827460615,65.6082540979,0.0,48.2474882111,60.1281475517,1.10374172286,0.0,1.10374172286
 05/31  11:00:00,188.661355254,6.56601142607,71.7846745645,0.0,48.2474882111,62.0547409583,2.18791978684,0.0,2.18791978684
 05/31  12:00:00,186.146628243,6.28785814539,70.0924493408,0.0,48.2474882111,61.5103924513,1.10426798129,0.0,1.10426798129
 05/31  13:00:00,190.760010696,6.89141534113,71.9524315862,0.0,48.2474882111,63.6602354638,2.18822133954,0.0,2.18822133954
 05/31  14:00:00,187.776506979,7.0869763226,72.3054547998,0.0,48.2474882111,60.1281475517,1.10368431109,0.0,1.10368431109
 05/31  15:00:00,186.6815579,7.03919347149,71.2582885715,0.0,48.2474882111,60.1281475517,1.10359445886,0.0,1.10359445886
 05/31  16:00:00,190.50277925,7.32710408505,71.9017091977,0.0,48.2474882111,63.0180376616,1.10380080702,0.0,1.10380080702
 05/31  17:00:00,176.736708927,6.93547554658,69.4721810669,0.0,37.5258241642,62.7947880557,1.10366780835,0.0,1.10366780835
 05/31  18:00:00,119.92268322,4.38798687697,52.7039171773,0.0,26.8041601173,36.0181789539,1.10333386618,0.0,1.10333386618
 05/31  19:00:00,115.710961471,3.85322116893,46.6610856792,0.0,26.8041601173,33.4493877451,1.10316413211,0.0,1.10316413211
 05/31  20:00:00,105.785584655,3.46238470377,43.3397080653,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/31  21:00:00,103.053789925,3.40245162005,41.9522420229,0.0,16.0824960704,26.8041601173,1.10308486528,0.0,1.10308486528
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289703805,0.0,1.10289703805
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029101833,0.0,1.1029101833
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297503121,0.0,1.10297503121
 06/01  06:00:00,68.7770899881,3.96470065496,37.9971457707,0.002643351052,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  07:00:00,96.3680409812,3.35583720227,44.2394779822,0.0,16.0824960704,32.6817896323,1.10325360164,0.0,1.10325360164
 06/01  08:00:00,183.655192889,5.17350538595,59.8224468114,0.0,48.2474882111,70.4033123869,1.10367749876,0.0,1.10367749876
 06/01  09:00:00,182.771111783,5.62711561292,66.8333269066,0.0,48.2474882111,62.0547409583,1.10372214133,0.0,1.10372214133
 06/01  10:00:00,184.812540692,6.31263042142,70.1158344138,0.0,48.2474882111,60.1281475517,1.10374691874,0.0,1.10374691874
 06/01  11:00:00,188.350513405,6.76964894718,71.2701951947,0.0,48.2474882111,62.0547409583,2.18779663324,0.0,2.18779663324
 06/01  12:00:00,185.622694153,6.30395532385,69.5524180729,0.0,48.2474882111,61.5103924513,1.10419695426,0.0,1.10419695426
 06/01  13:00:00,195.750734112,7.17097932443,76.6635910189,0.0,48.2474882111,63.6602354638,2.18832037247,0.0,2.18832037247
 06/01  14:00:00,195.666263216,7.42409814915,79.8580892096,0.0,48.2474882111,60.1281475517,1.10369360869,0.0,1.10369360869
 06/01  15:00:00,194.056322325,7.65084579405,78.0214006744,0.0,48.2474882111,60.1281475517,1.10360163401,0.0,1.10360163401
 06/01  16:00:00,196.083345407,7.92518598132,76.8841934592,0.0,48.2474882111,63.0180376616,2.18755526825,0.0,2.18755526825
 06/01  17:00:00,179.132364756,7.36706592375,71.4362465184,0.0,37.5258241642,62.7947880557,1.10341673123,0.0,1.10341673123
 06/01  18:00:00,123.82916145,4.83233399549,56.1660482888,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/01  19:00:00,117.384787756,4.01817652078,48.1699566116,0.0,26.8041601173,33.4493877451,1.10316479316,0.0,1.10316479316
 06/01  20:00:00,105.186046728,3.49750395555,42.7050508862,0.0,16.0824960704,28.0885557216,1.10318264043,0.0,1.10318264043
 06/01  21:00:00,103.009489962,3.42148193361,41.8889117466,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289939541,0.0,1.10289939541
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291037484,0.0,1.10291037484
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290949613,0.0,1.10290949613
 06/02  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  06:00:00,71.0792275762,4.31016177986,39.956465585,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  07:00:00,95.4165873057,3.36077134409,43.2830901649,0.0,16.0824960704,32.6817896323,1.10325161058,0.0,1.10325161058
 06/02  08:00:00,182.325878345,5.2178180183,58.4488196347,0.0,48.2474882111,70.4033123869,1.10365407629,0.0,1.10365407629
 06/02  09:00:00,182.896439404,5.94269567261,66.6430744684,0.0,48.2474882111,62.0547409583,1.1036840908,0.0,1.1036840908
 06/02  10:00:00,186.967254071,6.32308529604,72.2600929177,0.0,48.2474882111,60.1281475517,2.1874179765,0.0,2.1874179765
 06/02  11:00:00,194.117447732,6.84141009356,76.9653683747,0.0,48.2474882111,62.0547409583,1.10403444618,0.0,1.10403444618
 06/02  12:00:00,193.101582238,6.46002688195,76.8752345991,0.0,48.2474882111,61.5103924513,2.18823928187,0.0,2.18823928187
 06/02  13:00:00,199.364660673,7.28697785177,80.161519052,0.0,48.2474882111,63.6602354638,1.10416744667,0.0,1.10416744667
 06/02  14:00:00,197.335835529,7.68277889528,81.2689807766,0.0,48.2474882111,60.1281475517,1.1036880036,0.0,1.1036880036
 06/02  15:00:00,201.948247427,8.21089518474,85.353276385,0.0,48.2474882111,60.1281475517,1.10357335307,0.0,1.10357335307
 06/02  16:00:00,205.378039709,8.53104955258,85.5730241894,0.0,48.2474882111,63.0180376616,2.18755997237,0.0,2.18755997237
 06/02  17:00:00,183.216118413,7.09234749472,75.7947186047,0.0,37.5258241642,62.7947880557,1.10339567983,0.0,1.10339567983
 06/02  18:00:00,113.317557738,3.96252189991,46.5242566726,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/02  19:00:00,107.684439902,3.67186816801,38.815917111,0.0,26.8041601173,33.4493877451,1.1032249058,0.0,1.1032249058
 06/02  20:00:00,100.99845385,3.44170841559,38.5732535488,0.0,16.0824960704,28.0885557216,1.10318155474,0.0,1.10318155474
 06/02  21:00:00,98.0670207055,3.37859374917,36.9893306746,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10290267279,0.0,1.10290267279
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289866061,0.0,1.10289866061
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289519968,0.0,1.10289519968
 06/03  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  06:00:00,66.3308604307,3.6876537399,35.6428947453,0.187711734199,5.36083202345,21.4433280938,1.10295487997,0.0,1.10295487997
 06/03  07:00:00,72.6205055931,3.35254880969,37.1199505258,0.197823628693,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/03  08:00:00,102.80563418,3.43805494312,41.2554342932,0.0,26.8041601173,31.2995447326,1.10313365752,0.0,1.10313365752
 06/03  09:00:00,112.760011835,3.71540201402,48.684772569,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 06/03  10:00:00,120.240496052,3.94226627037,56.9016892328,0.0,26.8041601173,32.583940337,1.10326652117,0.0,1.10326652117
 06/03  11:00:00,126.747185652,4.02451693526,61.0784358605,0.0,26.8041601173,34.8316326447,1.10336126808,0.0,1.10336126808
 06/03  12:00:00,128.368483753,4.13864814913,63.8699983525,0.0,26.8041601173,33.5472370403,1.10329335364,0.0,1.10329335364
 06/03  13:00:00,127.123359926,4.31657305178,65.0157408313,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 06/03  14:00:00,96.845110511,4.02799548865,63.4357236022,0.0,8.04124803518,21.3317032909,1.10315079172,0.0,1.10315079172
 06/03  15:00:00,87.1209695166,3.96348261396,55.0604910869,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/03  16:00:00,77.6370926992,3.69892773845,45.5200702439,0.0,8.04124803518,20.3684065876,1.10312442837,0.0,1.10312442837
 06/03  17:00:00,70.1445227615,3.53880774658,45.9077694321,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/03  18:00:00,36.5966102402,1.56802914789,16.2572289161,0.0,2.68041601173,16.0824960704,1.1030116376,0.0,1.1030116376
 06/03  19:00:00,29.996758652,0.392167069262,5.89857273989,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  20:00:00,36.2954004772,0.196083534631,2.52396476637,0.0,2.68041601173,16.0824960704,1.1030031472,0.0,1.1030031472
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029055125,0.0,1.1029055125
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288374752,0.0,1.10288374752
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288622575,0.0,1.10288622575
 06/04  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  07:00:00,33.9819361556,1.09335747379,14.1172265057,0.0,2.68041601173,16.0824960704,1.10292833551,0.0,1.10292833551
 06/04  08:00:00,52.1937423653,2.6840372895,30.7383528996,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,46.0650705143,2.24805054472,25.0456677934,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  10:00:00,53.830405574,2.82337230902,32.2356810888,0.0,2.68041601173,16.0824960704,1.10293302974,0.0,1.10293302974
 06/04  11:00:00,47.2483498276,2.2485696501,26.2284280013,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  12:00:00,55.6096163383,2.82090348773,34.0173606744,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  13:00:00,48.9773671484,2.26732900184,27.9386859704,0.0,2.68041601173,16.0824960704,1.10305427659,0.0,1.10305427659
 06/04  14:00:00,58.1025858205,2.88103758304,36.4501960613,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,50.4374667715,2.31864882134,29.347465774,0.0,2.68041601173,16.0824960704,1.10293360998,0.0,1.10293360998
 06/04  16:00:00,58.7554393651,2.9373874498,37.0466997391,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  17:00:00,49.923326083,2.29805704207,28.8539168647,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,56.5183260279,2.84587905743,34.9010947943,0.0,2.68041601173,16.0824960704,1.10292567005,0.0,1.10292567005
 06/04  19:00:00,42.8465306229,1.41366301012,17.7268487699,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,51.8124322883,1.33670288611,16.900377226,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  21:00:00,44.622472298,0.784334138524,10.2627859832,0.0,2.68041601173,16.0824960704,1.10300466868,0.0,1.10300466868
 06/04  22:00:00,39.2515749189,0.392167069262,5.28405567342,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  23:00:00,36.1421503185,0.196083534631,2.37071460768,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  24:00:00,41.863633379,0.588250603893,7.70003059892,0.0,2.68041601173,16.0824960704,1.10288206988,0.0,1.10288206988
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  02:00:00,46.6865114963,0.588250603893,7.16207669278,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290562135,0.0,1.10290562135
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  05:00:00,42.0337723263,0.196083534631,2.68842191366,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  06:00:00,67.9906136667,3.94123132848,37.2367821269,0.0,5.36083202345,21.4433280938,1.10300949119,0.0,1.10300949119
 06/05  07:00:00,94.4266764897,3.4202641799,42.2336865131,0.0,16.0824960704,32.6817896323,1.10321979255,0.0,1.10321979255
 06/05  08:00:00,185.223307323,5.85281991577,60.7112467155,0.0,48.2474882111,70.4033123869,1.10362088644,0.0,1.10362088644
 06/05  09:00:00,185.62491993,6.49894592214,68.8153047442,0.0,48.2474882111,62.0547409583,1.103671678,0.0,1.103671678
 06/05  10:00:00,188.513458797,6.9091414624,73.2202414774,0.0,48.2474882111,60.1281475517,1.10369201892,0.0,1.10369201892
 06/05  11:00:00,194.915904736,7.10254502215,77.5026904506,0.0,48.2474882111,62.0547409583,1.10393721803,0.0,1.10393721803
 06/05  12:00:00,195.437446481,6.51585730938,79.1552684153,0.0,48.2474882111,61.5103924513,2.18824314462,0.0,2.18824314462
 06/05  13:00:00,207.972919287,7.67693794428,88.379817574,0.0,48.2474882111,63.6602354638,2.18824277297,0.0,2.18824277297
 06/05  14:00:00,207.734646164,8.32059422398,91.0299760832,0.0,48.2474882111,60.1281475517,1.10366747905,0.0,1.10366747905
 06/05  15:00:00,211.244651401,8.80911030296,94.0514652409,0.0,48.2474882111,60.1281475517,1.10356282535,0.0,1.10356282535
 06/05  16:00:00,216.048725152,9.36883345939,95.4059257257,0.0,48.2474882111,63.0180376616,1.10383916805,0.0,1.10383916805
 06/05  17:00:00,200.65106807,8.11787536703,92.2041403887,0.0,37.5258241642,62.7947880557,1.10338451628,0.0,1.10338451628
 06/05  18:00:00,138.75284839,5.14749634408,70.7745728803,0.0,26.8041601173,36.0181789539,1.10330840617,0.0,1.10330840617
 06/05  19:00:00,127.506576232,4.25308940726,58.0568322018,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/05  20:00:00,113.76562515,3.64898832883,51.1331449353,0.0,16.0824960704,28.0885557216,1.10319111498,0.0,1.10319111498
 06/05  21:00:00,109.232195449,3.50064146606,48.0324577016,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297100904,0.0,1.10297100904
 06/05  23:00:00,46.9991259503,0.588250603893,7.47469114681,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290841627,0.0,1.10290841627
 06/06  01:00:00,46.7894862473,0.588250603893,7.2650514438,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290764318,0.0,1.10290764318
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  06:00:00,69.2637471573,4.29017513211,38.1609718138,0.0,5.36083202345,21.4433280938,1.10295233109,0.0,1.10295233109
 06/06  07:00:00,87.6600878973,3.35254880969,35.5348132909,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/06  08:00:00,169.145065023,4.82809885562,45.6577254756,0.0,48.2474882111,70.4033123869,1.10360587758,0.0,1.10360587758
 06/06  09:00:00,167.143919762,5.58272055126,51.2505299476,0.0,48.2474882111,62.0547409583,2.18747685065,0.0,2.18747685065
 06/06  10:00:00,168.991860122,5.79963532063,54.8081489441,0.0,48.2474882111,60.1281475517,1.1037683981,0.0,1.1037683981
 06/06  11:00:00,174.949060303,6.00278099777,58.6356100422,0.0,48.2474882111,62.0547409583,1.10385789657,0.0,1.10385789657
 06/06  12:00:00,174.156072466,6.03804080615,58.3517109035,0.0,48.2474882111,61.5103924513,2.18838143725,0.0,2.18838143725
 06/06  13:00:00,179.92134952,6.82803971201,61.1771460394,0.0,48.2474882111,63.6602354638,1.10411523073,0.0,1.10411523073
 06/06  14:00:00,174.83047214,6.41043868626,60.0359575968,0.0,48.2474882111,60.1281475517,2.18746472267,0.0,2.18746472267
 06/06  15:00:00,178.858264414,7.17686861509,63.2973199417,0.0,48.2474882111,60.1281475517,1.10359942326,0.0,1.10359942326
 06/06  16:00:00,182.605301217,7.29904583175,64.0322894184,0.0,48.2474882111,63.0180376616,1.10391276599,0.0,1.10391276599
 06/06  17:00:00,168.10941872,6.91364854472,60.8667178613,0.0,37.5258241642,62.7947880557,1.10339146971,0.0,1.10339146971
 06/06  18:00:00,113.91796352,4.58869420642,46.4984901487,0.0,26.8041601173,36.0181789539,1.10330535518,0.0,1.10330535518
 06/06  19:00:00,108.85623037,3.90862945518,39.7509462919,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/06  20:00:00,97.3814376936,3.45780725599,34.9401385515,0.0,16.0824960704,28.0885557216,1.10318410378,0.0,1.10318410378
 06/06  21:00:00,94.453426127,3.39996722041,33.3543626249,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1028996158,0.0,1.1028996158
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289667541,0.0,1.10289667541
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289637661,0.0,1.10289637661
 06/07  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  06:00:00,59.4251020822,3.72392590012,28.4818873074,0.406688663241,5.36083202345,21.4433280938,1.10295039447,0.0,1.10295039447
 06/07  07:00:00,77.0169470627,3.35254880969,24.4387639305,0.452908525816,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/07  08:00:00,155.12328429,4.58310307018,31.880940528,0.0,48.2474882111,70.4033123869,1.10361634161,0.0,1.10361634161
 06/07  09:00:00,152.102625603,4.97060878843,36.821347551,0.0,48.2474882111,62.0547409583,2.18725781481,0.0,2.18725781481
 06/07  10:00:00,154.684342585,5.31347234776,40.9867943799,0.0,48.2474882111,60.1281475517,1.10365331749,0.0,1.10365331749
 06/07  11:00:00,160.972111446,5.58498191356,45.0764602691,0.0,48.2474882111,62.0547409583,1.10391620066,0.0,1.10391620066
 06/07  12:00:00,161.621656766,5.31328235578,46.5420536539,0.0,48.2474882111,61.5103924513,2.18833080994,0.0,2.18833080994
 06/07  13:00:00,169.956017742,6.09244092461,51.9474130489,0.0,48.2474882111,63.6602354638,1.10418720672,0.0,1.10418720672
 06/07  14:00:00,171.853306949,6.52108891653,56.9481421752,0.0,48.2474882111,60.1281475517,1.10369693837,0.0,1.10369693837
 06/07  15:00:00,174.168883622,6.94800419727,58.8368035675,0.0,48.2474882111,60.1281475517,1.10357360623,0.0,1.10357360623
 06/07  16:00:00,175.656270414,7.09997851188,57.282325935,0.0,48.2474882111,63.0180376616,2.18751415354,0.0,2.18751415354
 06/07  17:00:00,157.430821626,6.05075727345,51.0510120384,0.0,37.5258241642,62.7947880557,1.10324662052,0.0,1.10324662052
 06/07  18:00:00,105.932027943,4.07228778941,39.0289609887,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/07  19:00:00,104.247104314,3.72876886549,35.3216808254,0.0,26.8041601173,33.4493877451,1.10319685822,0.0,1.10319685822
 06/07  20:00:00,94.4244343193,3.42780031863,32.0131421145,0.0,16.0824960704,28.0885557216,1.10319404664,0.0,1.10319404664
 06/07  21:00:00,91.6560600348,3.37530903473,30.5816547183,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290252023,0.0,1.10290252023
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290191495,0.0,1.10290191495
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290217167,0.0,1.10290217167
 06/08  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,59.2428029201,3.68994695038,28.1584243433,0.581831415065,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  07:00:00,78.2576581955,3.35558694634,25.3677263547,0.761619097726,16.0824960704,32.6817896323,1.10322295705,0.0,1.10322295705
 06/08  08:00:00,157.820974636,4.72131418018,34.4404197634,0.0,48.2474882111,70.4033123869,1.10362478418,0.0,1.10362478418
 06/08  09:00:00,154.385946336,4.97298433931,39.1022927331,0.0,48.2474882111,62.0547409583,1.1036385073,0.0,1.1036385073
 06/08  10:00:00,155.142287828,5.22940577728,41.5288061935,0.0,48.2474882111,60.1281475517,1.10350284295,0.0,1.10350284295
 06/08  11:00:00,160.35028609,5.46790115531,44.5717156709,0.0,48.2474882111,62.0547409583,2.18782299609,0.0,2.18782299609
 06/08  12:00:00,160.185862943,5.15491337621,45.2646288107,0.0,48.2474882111,61.5103924513,1.10417214548,0.0,1.10417214548
 06/08  13:00:00,169.915683677,5.88646801649,52.1130518911,0.0,48.2474882111,63.6602354638,2.18820729282,0.0,2.18820729282
 06/08  14:00:00,170.300967571,6.11124230962,55.8056494048,0.0,48.2474882111,60.1281475517,1.10362695676,0.0,1.10362695676
 06/08  15:00:00,172.807240695,6.59758188076,57.8255829576,0.0,48.2474882111,60.1281475517,1.10352195235,0.0,1.10352195235
 06/08  16:00:00,177.38296328,7.13751010641,58.9714872064,0.0,48.2474882111,63.0180376616,1.1038256666,0.0,1.1038256666
 06/08  17:00:00,162.867987028,6.59205185433,55.9468828598,0.0,37.5258241642,62.7947880557,1.10367011483,0.0,1.10367011483
 06/08  18:00:00,111.230441718,4.46789264626,43.9317699069,0.0,26.8041601173,36.0181789539,1.1033277002,0.0,1.1033277002
 06/08  19:00:00,106.877557861,3.7991270199,37.8817762179,0.0,26.8041601173,33.4493877451,1.10315121188,0.0,1.10315121188
 06/08  20:00:00,94.8921418203,3.44277294334,32.4658769909,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/08  21:00:00,91.4977923364,3.38128208069,30.417413974,0.0,16.0824960704,26.8041601173,1.10306806521,0.0,1.10306806521
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029051446,0.0,1.1029051446
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290494868,0.0,1.10290494868
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297277646,0.0,1.10297277646
 06/09  06:00:00,59.9313873115,3.70693053041,29.1503414803,0.261515089468,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  07:00:00,81.3329884796,3.37243701161,28.9761691873,0.211656483987,16.0824960704,32.6817896323,1.1032557165,0.0,1.1032557165
 06/09  08:00:00,164.668885216,4.8293455458,41.1802989784,0.0,48.2474882111,70.4033123869,1.10357147778,0.0,1.10357147778
 06/09  09:00:00,164.408366173,5.16071667542,48.9369802344,0.0,48.2474882111,62.0547409583,1.10373251517,0.0,1.10373251517
 06/09  10:00:00,166.962381312,5.40494018315,53.1733652724,0.0,48.2474882111,60.1281475517,1.10374012043,0.0,1.10374012043
 06/09  11:00:00,171.863181845,5.68190257642,55.8706100055,0.0,48.2474882111,62.0547409583,2.18782735749,0.0,2.18782735749
 06/09  12:00:00,168.210151736,5.24380162739,53.2000293525,0.0,48.2474882111,61.5103924513,1.10416723597,0.0,1.10416723597
 06/09  13:00:00,174.199115362,5.95688528734,56.3260663056,0.0,48.2474882111,63.6602354638,2.18808039344,0.0,2.18808039344
 06/09  14:00:00,174.121685572,6.10037204118,59.6372376736,0.0,48.2474882111,60.1281475517,1.10354541581,0.0,1.10354541581
 06/09  15:00:00,172.151262264,5.82902991756,57.9381564898,0.0,48.2474882111,60.1281475517,1.10355695013,0.0,1.10355695013
 06/09  16:00:00,176.528879554,6.14396434581,59.1109492411,0.0,48.2474882111,63.0180376616,1.10378147861,0.0,1.10378147861
 06/09  17:00:00,161.605535839,5.39490693204,55.8815765931,0.0,37.5258241642,62.7947880557,1.10340798058,0.0,1.10340798058
 06/09  18:00:00,112.635161326,3.85080188826,45.9535802728,0.0,26.8041601173,36.0181789539,1.1033083836,0.0,1.1033083836
 06/09  19:00:00,111.777705622,3.59926915311,42.9817818454,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/09  20:00:00,102.374537631,3.37769041348,40.0133553309,0.0,16.0824960704,28.0885557216,1.10317426013,0.0,1.10317426013
 06/09  21:00:00,100.130477697,3.35254880969,39.0788326051,0.0,16.0824960704,26.8041601173,1.10297182605,0.0,1.10297182605
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
