Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290649258,0.0,1.10290649258
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290641023,0.0,1.10290641023
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  06:00:00,64.5963269835,3.72531963392,33.9379390125,0.120468125728,5.36083202345,21.4433280938,1.10301078379,0.0,1.10301078379
 06/10  07:00:00,70.2152334701,3.36964189428,34.7841734568,0.111235490038,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/10  08:00:00,104.966810004,3.60243824833,43.2522268118,0.0,26.8041601173,31.2995447326,1.10312751283,0.0,1.10312751283
 06/10  09:00:00,114.041969534,3.7542870898,49.9278451925,0.0,26.8041601173,33.5472370403,1.10326929825,0.0,1.10326929825
 06/10  10:00:00,115.934192477,3.88123231285,52.6564196162,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 06/10  11:00:00,118.436396301,3.89546142394,52.896702021,0.0,26.8041601173,34.8316326447,1.10334671573,0.0,1.10334671573
 06/10  12:00:00,117.921480611,3.9019987,53.6596446592,0.0,26.8041601173,33.5472370403,1.10323375728,0.0,1.10323375728
 06/10  13:00:00,115.74462011,4.01462441519,53.9389496524,0.0,26.8041601173,30.9784458315,1.10323665266,0.0,1.10323665266
 06/10  14:00:00,83.1091125406,3.73210350398,49.9956176165,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 06/10  15:00:00,79.6676549408,3.70505676898,47.865602356,0.0,8.04124803518,20.0473076865,1.10308965138,0.0,1.10308965138
 06/10  16:00:00,78.4197765784,3.57973062405,46.4219512375,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/10  17:00:00,67.9013572596,3.3883449091,43.8150667677,0.0,2.68041601173,18.0090894769,1.10295130187,0.0,1.10295130187
 06/10  18:00:00,26.166441437,0.588250603893,6.80683865688,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295012979,0.0,1.10295012979
 06/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290062507,0.0,1.10290062507
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287984419,0.0,1.10287984419
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288343756,0.0,1.10288343756
 06/11  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  07:00:00,40.2806526224,1.61178465553,19.8975157906,0.0,2.68041601173,16.0824960704,1.10291128405,0.0,1.10291128405
 06/11  08:00:00,48.7232258352,2.58122337735,27.3706502817,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  09:00:00,46.2917481334,2.4331461865,25.0872497707,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  10:00:00,49.1283525326,2.62779920307,27.7292011533,0.0,2.68041601173,16.0824960704,1.10293128413,0.0,1.10293128413
 06/11  11:00:00,47.1764775997,2.42105850096,25.9840669225,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  12:00:00,47.8989379327,2.43557305954,26.6920126969,0.0,2.68041601173,16.0824960704,1.10297969833,0.0,1.10297969833
 06/11  13:00:00,41.9886797274,1.90749847592,21.3098290753,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  14:00:00,50.0643002496,2.6528109423,28.6401371311,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  15:00:00,43.8948937483,2.1535700355,22.9699715366,0.0,2.68041601173,16.0824960704,1.10291088635,0.0,1.10291088635
 06/11  16:00:00,45.6656967917,2.28699684938,24.6073477661,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  17:00:00,40.802471872,1.90683712765,20.1242825681,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  18:00:00,33.6470049831,1.23308988739,13.6425629196,0.0,2.68041601173,16.0824960704,1.10292307403,0.0,1.10292307403
 06/11  19:00:00,26.250260486,0.196083534631,2.34815810848,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294564019,0.0,1.10294564019
 06/11  22:00:00,42.189534465,0.588250603893,8.02593168491,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288296589,0.0,1.10288296589
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289486027,0.0,1.10289486027
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  06:00:00,68.3303044493,3.90731613601,37.5639856798,0.0464024220613,5.36083202345,21.4433280938,1.10302296561,0.0,1.10302296561
 06/12  07:00:00,95.9840952557,3.3861234912,43.8252459677,0.0,16.0824960704,32.6817896323,1.1032303282,0.0,1.1032303282
 06/12  08:00:00,183.468855557,5.41905342588,59.3905614392,0.0,48.2474882111,70.4033123869,1.10361567828,0.0,1.10361567828
 06/12  09:00:00,177.456729449,5.85043810479,61.2956220811,0.0,48.2474882111,62.0547409583,1.10364870082,0.0,1.10364870082
 06/12  10:00:00,175.936275764,6.12077305911,61.4314268483,0.0,48.2474882111,60.1281475517,1.1036510015,0.0,1.1036510015
 06/12  11:00:00,178.609617383,6.23433624644,62.0646118731,0.0,48.2474882111,62.0547409583,1.10386832303,0.0,1.10386832303
 06/12  12:00:00,174.368944785,5.6601519657,58.9424720627,0.0,48.2474882111,61.5103924513,2.18802968798,0.0,2.18802968798
 06/12  13:00:00,181.544148061,6.50480170081,63.1231825914,0.0,48.2474882111,63.6602354638,1.10406805807,0.0,1.10406805807
 06/12  14:00:00,179.628532083,6.70782527057,64.5366309551,0.0,48.2474882111,60.1281475517,2.18734851027,0.0,2.18734851027
 06/12  15:00:00,181.617688821,7.20542892052,66.0281840438,0.0,48.2474882111,60.1281475517,1.10352660725,0.0,1.10352660725
 06/12  16:00:00,185.759388392,7.62133745465,66.864084971,0.0,48.2474882111,63.0180376616,1.10380872404,0.0,1.10380872404
 06/12  17:00:00,167.985495421,6.5924184042,61.0640247026,0.0,37.5258241642,62.7947880557,1.10339064818,0.0,1.10339064818
 06/12  18:00:00,114.580973368,4.15910054083,47.591093662,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/12  19:00:00,113.485334806,3.7997351601,44.4889450224,0.0,26.8041601173,33.4493877451,1.10320800054,0.0,1.10320800054
 06/12  20:00:00,102.490014505,3.45161149769,40.0549111216,0.0,16.0824960704,28.0885557216,1.10319730052,0.0,1.10319730052
 06/12  21:00:00,99.4935085692,3.39423809795,38.4001741896,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288979628,0.0,1.10288979628
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289299597,0.0,1.10289299597
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289648527,0.0,1.10289648527
 06/13  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  06:00:00,66.888855045,3.81412295717,36.2558238784,0.0063079980484,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  07:00:00,94.0108749013,3.35254880969,41.8856002949,0.0,16.0824960704,32.6817896323,1.10321487681,0.0,1.10321487681
 06/13  08:00:00,180.786465459,5.01395310764,57.1132716589,0.0,48.2474882111,70.4033123869,1.10359709342,0.0,1.10359709342
 06/13  09:00:00,180.458498545,5.61662240885,64.5312068728,0.0,48.2474882111,62.0547409583,1.10373994781,0.0,1.10373994781
 06/13  10:00:00,179.991367487,6.00563552031,65.6016561096,0.0,48.2474882111,60.1281475517,1.10373431371,0.0,1.10373431371
 06/13  11:00:00,183.143696415,6.40158106365,66.4314460884,0.0,48.2474882111,62.0547409583,2.18766337083,0.0,2.18766337083
 06/13  12:00:00,180.04635122,6.01291717486,64.2671132889,0.0,48.2474882111,61.5103924513,1.10406077418,0.0,1.10406077418
 06/13  13:00:00,188.170956866,6.96732191307,69.287471184,0.0,48.2474882111,63.6602354638,2.1881525401,0.0,2.1881525401
 06/13  14:00:00,188.349676849,7.36872728569,72.5968737063,0.0,48.2474882111,60.1281475517,1.10362019497,0.0,1.10362019497
 06/13  15:00:00,190.286380951,7.76738237578,74.134922718,0.0,48.2474882111,60.1281475517,1.10350705914,0.0,1.10350705914
 06/13  16:00:00,190.767627784,7.92275392319,71.5709078945,0.0,48.2474882111,63.0180376616,1.10384326537,0.0,1.10384326537
 06/13  17:00:00,172.526909897,6.93032811882,65.2675294639,0.0,37.5258241642,62.7947880557,1.10345035712,0.0,1.10345035712
 06/13  18:00:00,117.815941048,4.34266153931,50.6425003436,0.0,26.8041601173,36.0181789539,1.10327941628,0.0,1.10327941628
 06/13  19:00:00,113.523660751,3.89381481544,44.4331913122,0.0,26.8041601173,33.4493877451,1.10313176828,0.0,1.10313176828
 06/13  20:00:00,101.950057165,3.46629925056,39.500266028,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/13  21:00:00,98.6776046292,3.40309531461,37.5754130328,0.0,16.0824960704,26.8041601173,1.10297000173,0.0,1.10297000173
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288925956,0.0,1.10288925956
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289351949,0.0,1.10289351949
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  06:00:00,66.1868862018,3.79172685997,35.5200224752,0.0625366552536,5.36083202345,21.4433280938,1.10301983015,0.0,1.10301983015
 06/14  07:00:00,94.2916668241,3.42274896911,42.0932589514,0.00293310684955,16.0824960704,32.6817896323,1.10322387726,0.0,1.10322387726
 06/14  08:00:00,183.589368045,5.47023908241,59.4598882709,0.0,48.2474882111,70.4033123869,1.10359975151,0.0,1.10359975151
 06/14  09:00:00,182.265001453,5.96342566015,65.9909065295,0.0,48.2474882111,62.0547409583,1.10362751516,0.0,1.10362751516
 06/14  10:00:00,184.011872081,6.21173347968,69.416062744,0.0,48.2474882111,60.1281475517,1.10376570704,0.0,1.10376570704
 06/14  11:00:00,187.665587089,6.37110687235,70.983810953,0.0,48.2474882111,62.0547409583,1.10383359697,0.0,1.10383359697
 06/14  12:00:00,184.033621754,5.82144071831,68.4458602788,0.0,48.2474882111,61.5103924513,2.18824271547,0.0,2.18824271547
 06/14  13:00:00,191.041277144,6.62304021928,72.5020731557,0.0,48.2474882111,63.6602354638,1.10401364925,0.0,1.10401364925
 06/14  14:00:00,189.031210922,6.89128424267,73.755850822,0.0,48.2474882111,60.1281475517,1.10376794681,0.0,1.10376794681
 06/14  15:00:00,191.319878439,7.37863224188,75.5571703404,0.0,48.2474882111,60.1281475517,1.10358045686,0.0,1.10358045686
 06/14  16:00:00,194.379187866,7.77220207124,75.3330198278,0.0,48.2474882111,63.0180376616,2.18747101819,0.0,2.18747101819
 06/14  17:00:00,176.521394333,6.98254614073,69.2097958778,0.0,37.5258241642,62.7947880557,1.1034172313,0.0,1.1034172313
 06/14  18:00:00,122.995519745,4.66882327995,55.4959172998,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/14  19:00:00,117.974143531,3.98599098194,48.7914979262,0.0,26.8041601173,33.4493877451,1.10315123078,0.0,1.10315123078
 06/14  20:00:00,105.915513708,3.48217593974,43.4498458822,0.0,16.0824960704,28.0885557216,1.10319671293,0.0,1.10319671293
 06/14  21:00:00,103.141657252,3.41431959518,42.0282413754,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029030966,0.0,1.1029030966
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290403879,0.0,1.10290403879
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293025962,0.0,1.10293025962
 06/15  06:00:00,67.9739836973,3.85042810319,37.2960289516,0.0149264311852,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  07:00:00,97.1138000434,3.35300610738,44.9880681392,0.0,16.0824960704,32.6817896323,1.10318551576,0.0,1.10318551576
 06/15  08:00:00,182.164172945,5.08871395756,58.4162182955,0.0,48.2474882111,70.4033123869,1.10363614057,0.0,1.10363614057
 06/15  09:00:00,181.854900775,5.98062941178,65.5636020997,0.0,48.2474882111,62.0547409583,1.10364555945,0.0,1.10364555945
 06/15  10:00:00,186.333985558,6.50761191487,71.442297786,0.0,48.2474882111,60.1281475517,1.10363427471,0.0,1.10363427471
 06/15  11:00:00,191.222253212,6.78836789909,74.1232160496,0.0,48.2474882111,62.0547409583,2.18761061927,0.0,2.18761061927
 06/15  12:00:00,186.355469738,6.06780649038,70.5213424909,0.0,48.2474882111,61.5103924513,1.10415071656,0.0,1.10415071656
 06/15  13:00:00,192.837002581,6.76040959167,74.1604292203,0.0,48.2474882111,63.6602354638,2.1882616406,0.0,2.1882616406
 06/15  14:00:00,192.922675791,7.17404356007,77.3645563741,0.0,48.2474882111,60.1281475517,1.10361675717,0.0,1.10361675717
 06/15  15:00:00,197.446516242,7.91454819351,81.1478921916,0.0,48.2474882111,60.1281475517,1.1034982986,0.0,1.1034982986
 06/15  16:00:00,197.71141408,7.96193687505,78.4755112378,0.0,48.2474882111,63.0180376616,1.10386235641,0.0,1.10386235641
 06/15  17:00:00,177.825335321,6.87049257857,70.6257904285,0.0,37.5258241642,62.7947880557,1.10339187246,0.0,1.10339187246
 06/15  18:00:00,123.734410167,4.34357686691,56.5600541349,0.0,26.8041601173,36.0181789539,1.10329738251,0.0,1.10329738251
 06/15  19:00:00,122.114028514,3.93206362355,52.9853102673,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/15  20:00:00,110.018840685,3.4877541033,47.5475946959,0.0,16.0824960704,28.0885557216,1.10317372616,0.0,1.10317372616
 06/15  21:00:00,107.455247803,3.41696799582,46.3391835252,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295163681,0.0,1.10295163681
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  24:00:00,42.2708512826,0.196083534631,3.13858354835,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  01:00:00,44.5806896807,0.392167069262,5.2523384118,0.0,2.68041601173,21.4433280938,1.10294343999,0.0,1.10294343999
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290240435,0.0,1.10290240435
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  06:00:00,72.7855090214,4.36715046505,41.605758345,0.0,5.36083202345,21.4433280938,1.10294482381,0.0,1.10294482381
 06/16  07:00:00,102.043633786,3.40335300237,49.8675549872,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/16  08:00:00,193.161823285,5.68479041596,68.8177921769,0.0,48.2474882111,70.4033123869,1.10361271416,0.0,1.10361271416
 06/16  09:00:00,175.41151168,5.22387324291,59.8769691739,0.0,48.2474882111,62.0547409583,1.10359987708,0.0,1.10359987708
 06/16  10:00:00,172.956675726,5.46915387791,59.1034459917,0.0,48.2474882111,60.1281475517,2.1874676816,0.0,2.1874676816
 06/16  11:00:00,186.424517181,6.50558341456,69.6082645026,0.0,48.2474882111,62.0547409583,1.10381431704,0.0,1.10381431704
 06/16  12:00:00,178.071523382,5.86588548234,62.4393171429,0.0,48.2474882111,61.5103924513,2.18825663724,0.0,2.18825663724
 06/16  13:00:00,184.486188905,6.72951274315,65.8405123925,0.0,48.2474882111,63.6602354638,1.10399553087,0.0,1.10399553087
 06/16  14:00:00,190.090170972,7.03503048973,74.6710646256,0.0,48.2474882111,60.1281475517,1.10361262873,0.0,1.10361262873
 06/16  15:00:00,197.496733061,7.4643568736,81.6483003303,0.0,48.2474882111,60.1281475517,1.10349474664,0.0,1.10349474664
 06/16  16:00:00,188.451942367,7.33723737232,69.8407390275,0.0,48.2474882111,63.0180376616,1.1037682339,0.0,1.1037682339
 06/16  17:00:00,160.792084636,5.5701405869,54.8928917355,0.0,37.5258241642,62.7947880557,1.10360189216,0.0,1.10360189216
 06/16  18:00:00,113.712306221,3.8209341102,47.060592946,0.0,26.8041601173,36.0181789539,1.10328672032,0.0,1.10328672032
 06/16  19:00:00,115.901356518,3.63286375861,47.0718381364,0.0,26.8041601173,33.4493877451,1.10313609385,0.0,1.10313609385
 06/16  20:00:00,106.806390282,3.42083755126,44.4020608446,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/16  21:00:00,104.981266362,3.36666123524,43.915508845,0.0,16.0824960704,26.8041601173,1.10297031448,0.0,1.10297031448
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288829285,0.0,1.10288829285
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289416061,0.0,1.10289416061
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296779451,0.0,1.10296779451
 06/17  06:00:00,73.7789035199,4.17640574591,42.7898975626,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/17  07:00:00,79.7335145307,3.43395034931,44.3493815525,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/17  08:00:00,114.218424399,3.70227200793,52.4040074468,0.0,26.8041601173,31.2995447326,1.10310542259,0.0,1.10310542259
 06/17  09:00:00,125.067031194,3.89574720793,60.8114467348,0.0,26.8041601173,33.5472370403,1.10325123609,0.0,1.10325123609
 06/17  10:00:00,110.88816903,3.6037416391,47.8878868427,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 06/17  11:00:00,112.208041971,3.70297797845,46.860831136,0.0,26.8041601173,34.8316326447,1.10327724682,0.0,1.10327724682
 06/17  12:00:00,119.60365566,3.59601829523,55.6478001126,0.0,26.8041601173,33.5472370403,1.1032941622,0.0,1.1032941622
 06/17  13:00:00,120.897402259,3.68277656322,59.4235796528,0.0,26.8041601173,30.9784458315,1.10319940557,0.0,1.10319940557
 06/17  14:00:00,90.9130571024,3.69350250087,57.8381631814,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 06/17  15:00:00,87.5297426502,3.63577543932,55.7969713951,0.0,8.04124803518,20.0473076865,1.10308890561,0.0,1.10308890561
 06/17  16:00:00,86.2554582682,3.52098804256,54.3163755088,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/17  17:00:00,75.7313182055,3.42691274446,51.6064598783,0.0,2.68041601173,18.0090894769,1.10294659021,0.0,1.10294659021
 06/17  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294564279,0.0,1.10294564279
 06/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289805542,0.0,1.10289805542
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288092516,0.0,1.10288092516
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286922958,0.0,1.10286922958
 06/18  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287436477,0.0,1.10287436477
 06/18  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,38.8832568547,1.37352746928,18.7383772092,0.0,2.68041601173,16.0824960704,1.1029223473,0.0,1.1029223473
 06/18  11:00:00,32.9747569516,1.14061935147,13.0627854239,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  12:00:00,27.7574137161,0.760412900983,8.22564863895,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295809103,0.0,1.10295809103
 06/18  14:00:00,49.3109818017,2.21095555928,28.3286740662,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  15:00:00,44.5227587647,2.12790152912,23.6235050594,0.0,2.68041601173,16.0824960704,1.10292508365,0.0,1.10292508365
 06/18  16:00:00,50.0404175621,2.68554541778,28.5835199681,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,39.309079868,1.77710178786,18.760625904,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  18:00:00,31.9226491398,1.1037947683,12.0475021953,0.0,2.68041601173,16.0824960704,1.10292709423,0.0,1.10292709423
 06/18  19:00:00,31.5439045558,0.588250603893,7.24963510903,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294300731,0.0,1.10294300731
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287365832,0.0,1.10287365832
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290175204,0.0,1.10290175204
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  06:00:00,72.4280195753,4.24347257741,41.3719467865,0.0,5.36083202345,21.4433280938,1.10299478566,0.0,1.10299478566
 06/19  07:00:00,99.8726242994,3.35254880969,47.747349693,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/19  08:00:00,180.760273936,4.69439942974,57.406633814,0.0,48.2474882111,70.4033123869,1.10336678542,0.0,1.10336678542
 06/19  09:00:00,166.871993343,4.7358305361,51.8254935435,0.0,48.2474882111,62.0547409583,2.18729683278,0.0,2.18729683278
 06/19  10:00:00,164.064171887,5.02096888818,50.6591271418,0.0,48.2474882111,60.1281475517,1.10363195216,0.0,1.10363195216
 06/19  11:00:00,173.802096915,5.63165832053,57.8597693312,0.0,48.2474882111,62.0547409583,1.10385233503,0.0,1.10385233503
 06/19  12:00:00,167.931755686,4.61652860221,53.5489063273,0.0,48.2474882111,61.5103924513,2.18808031745,0.0,2.18808031745
 06/19  13:00:00,175.379316034,5.01495354901,58.4481987158,0.0,48.2474882111,63.6602354638,1.10401077849,0.0,1.10401077849
 06/19  14:00:00,180.125923123,5.76017118794,65.9816760778,0.0,48.2474882111,60.1281475517,1.10362109319,0.0,1.10362109319
 06/19  15:00:00,183.554691078,6.41312093707,68.7574942837,0.0,48.2474882111,60.1281475517,1.10349861797,0.0,1.10349861797
 06/19  16:00:00,186.920013099,6.79768938822,68.8483577442,0.0,48.2474882111,63.0180376616,1.10376369347,0.0,1.10376369347
 06/19  17:00:00,175.354945383,6.25737042744,68.7685226417,0.0,37.5258241642,62.7947880557,1.10359214373,0.0,1.10359214373
 06/19  18:00:00,123.478929796,4.19480854547,56.4533420848,0.0,26.8041601173,36.0181789539,1.1032768039,0.0,1.1032768039
 06/19  19:00:00,118.859994423,3.74706494733,49.9162748524,0.0,26.8041601173,33.4493877451,1.10312738937,0.0,1.10312738937
 06/19  20:00:00,108.225515532,3.41954584817,45.8224777979,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/19  21:00:00,104.643098163,3.37352914286,43.570472738,0.0,16.0824960704,26.8041601173,1.10296713111,0.0,1.10296713111
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289797675,0.0,1.10289797675
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290106658,0.0,1.10290106658
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029632806,0.0,1.1029632806
 06/20  06:00:00,71.375987773,4.11172310178,40.4516644599,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  07:00:00,100.101275996,3.35592356799,47.9726266314,0.0,16.0824960704,32.6817896323,1.10323655738,0.0,1.10323655738
 06/20  08:00:00,187.850920642,5.243271156,63.9484087939,0.0,48.2474882111,70.4033123869,1.10360841254,0.0,1.10360841254
 06/20  09:00:00,188.184803151,5.99589982674,71.8782340604,0.0,48.2474882111,62.0547409583,1.10362423271,0.0,1.10362423271
 06/20  10:00:00,186.770326061,6.33652228534,72.0497279186,0.0,48.2474882111,60.1281475517,1.10360888959,0.0,1.10360888959
 06/20  11:00:00,191.653334221,6.66255273127,74.6801122262,0.0,48.2474882111,62.0547409583,1.1037985681,0.0,1.1037985681
 06/20  12:00:00,184.504050325,6.21540297012,68.5223265986,0.0,48.2474882111,61.5103924513,2.18832391935,0.0,2.18832391935
 06/20  13:00:00,190.302321879,6.70881927295,71.6773388371,0.0,48.2474882111,63.6602354638,1.10392780175,0.0,1.10392780175
 06/20  14:00:00,192.24803051,6.75033124512,77.1136234084,0.0,48.2474882111,60.1281475517,1.10363167423,0.0,1.10363167423
 06/20  15:00:00,197.234807196,7.48628951948,81.3644418193,0.0,48.2474882111,60.1281475517,1.10359141431,0.0,1.10359141431
 06/20  16:00:00,200.908147999,7.91314549887,81.7210365336,0.0,48.2474882111,63.0180376616,2.18738567476,0.0,2.18738567476
 06/20  17:00:00,182.806146698,6.99349197552,75.4836024086,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 06/20  18:00:00,126.682267687,4.51188811214,59.33960041,0.0,26.8041601173,36.0181789539,1.10332660211,0.0,1.10332660211
 06/20  19:00:00,122.103398746,3.92605476564,52.9806893575,0.0,26.8041601173,33.4493877451,1.10313594441,0.0,1.10313594441
 06/20  20:00:00,110.592056391,3.47440436962,48.1341601353,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/20  21:00:00,108.651887309,3.40761210882,47.5451789187,0.0,16.0824960704,26.8041601173,1.10297940894,0.0,1.10297940894
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289239082,0.0,1.10289239082
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289784536,0.0,1.10289784536
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296404626,0.0,1.10296404626
 06/21  06:00:00,74.6111098752,4.43114967707,43.3673599867,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  07:00:00,106.343594982,3.61234836375,53.958520821,0.0,16.0824960704,32.6817896323,1.10319471848,0.0,1.10319471848
 06/21  08:00:00,195.716543945,6.21000282623,70.8473004266,0.0,48.2474882111,70.4033123869,1.10357064375,0.0,1.10357064375
 06/21  09:00:00,186.978902104,6.30716528038,70.3610675604,0.0,48.2474882111,62.0547409583,1.1037062294,0.0,1.1037062294
 06/21  10:00:00,182.447051592,6.57768253188,67.485293203,0.0,48.2474882111,60.1281475517,1.10369033642,0.0,1.10369033642
 06/21  11:00:00,188.674962098,6.68183359799,71.6824592369,0.0,48.2474882111,62.0547409583,1.10388392754,0.0,1.10388392754
 06/21  12:00:00,184.033740121,5.52535048841,68.7420688762,0.0,48.2474882111,61.5103924513,2.1879862251,0.0,2.1879862251
 06/21  13:00:00,191.284549741,5.94576838353,73.4226175885,0.0,48.2474882111,63.6602354638,1.10400834449,0.0,1.10400834449
 06/21  14:00:00,186.047837333,6.30314773997,71.3606137366,0.0,48.2474882111,60.1281475517,1.10375090163,0.0,1.10375090163
 06/21  15:00:00,190.607976428,6.97149225602,75.2524083147,0.0,48.2474882111,60.1281475517,1.10355332722,0.0,1.10355332722
 06/21  16:00:00,201.533920994,7.68565982778,82.5742951999,0.0,48.2474882111,63.0180376616,2.18751953398,0.0,2.18751953398
 06/21  17:00:00,183.429795997,7.08946141755,76.011282265,0.0,37.5258241642,62.7947880557,1.10336080792,0.0,1.10336080792
 06/21  18:00:00,126.932289356,4.62901484947,59.4724953412,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/21  19:00:00,121.815643345,3.99269871369,52.6262900078,0.0,26.8041601173,33.4493877451,1.10313396816,0.0,1.10313396816
 06/21  20:00:00,109.867990963,3.45770827885,47.4267907981,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/21  21:00:00,107.17242474,3.39396526985,46.0793631888,0.0,16.0824960704,26.8041601173,1.10306792021,0.0,1.10306792021
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290038112,0.0,1.10290038112
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288760471,0.0,1.10288760471
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296076982,0.0,1.10296076982
 06/22  06:00:00,77.5860236321,4.79286470227,45.9805587184,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  07:00:00,105.750616848,3.44276213117,53.5351289198,0.0,16.0824960704,32.6817896323,1.10322643705,0.0,1.10322643705
 06/22  08:00:00,196.91333314,6.13711353902,72.1169789092,0.0,48.2474882111,70.4033123869,1.10362033611,0.0,1.10362033611
 06/22  09:00:00,192.810968644,6.54471469127,75.9555846894,0.0,48.2474882111,62.0547409583,1.10362471346,0.0,1.10362471346
 06/22  10:00:00,194.274899115,6.82638242866,79.0644408292,0.0,48.2474882111,60.1281475517,1.10360269649,0.0,1.10360269649
 06/22  11:00:00,199.117907508,7.14558007702,81.6616581677,0.0,48.2474882111,62.0547409583,1.10393359969,0.0,1.10393359969
 06/22  12:00:00,197.509620654,6.59484489986,81.1484549973,0.0,48.2474882111,61.5103924513,2.18808083763,0.0,2.18808083763
 06/22  13:00:00,207.465817761,7.57472878451,87.9749252077,0.0,48.2474882111,63.6602354638,1.10405254424,0.0,1.10405254424
 06/22  14:00:00,205.708571717,7.92966962127,89.3948262387,0.0,48.2474882111,60.1281475517,1.10378943432,0.0,1.10378943432
 06/22  15:00:00,205.759156195,8.37978331999,88.9952970181,0.0,48.2474882111,60.1281475517,1.10358629049,0.0,1.10358629049
 06/22  16:00:00,208.798089447,8.75882824503,88.7652952349,0.0,48.2474882111,63.0180376616,2.1874284468,0.0,2.1874284468
 06/22  17:00:00,190.637589041,7.77665234179,82.5318843848,0.0,37.5258241642,62.7947880557,1.10338466261,0.0,1.10338466261
 06/22  18:00:00,132.419044178,4.96294805207,64.6253169612,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/22  19:00:00,126.773055806,4.15926239153,57.4171387916,0.0,26.8041601173,33.4493877451,1.10312615608,0.0,1.10312615608
 06/22  20:00:00,115.476326533,3.5775036574,52.9153309898,0.0,16.0824960704,28.0885557216,1.1031623848,0.0,1.1031623848
 06/22  21:00:00,112.23137908,3.45110109179,51.0811817069,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  23:00:00,45.0411092355,0.392167069262,5.71275796658,0.0,2.68041601173,21.4433280938,1.10288673754,0.0,1.10288673754
 06/22  24:00:00,41.5857057809,0.196083534631,2.45343804664,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289492681,0.0,1.10289492681
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295880757,0.0,1.10295880757
 06/23  06:00:00,72.0222817045,4.30750194813,40.902179545,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  07:00:00,98.0507021607,3.3643836414,45.9135927225,0.0,16.0824960704,32.6817896323,1.10319135838,0.0,1.10319135838
 06/23  08:00:00,191.522675691,5.68385022949,67.1795847694,0.0,48.2474882111,70.4033123869,1.10352220075,0.0,1.10352220075
 06/23  09:00:00,192.233614841,6.32084565872,75.6020999187,0.0,48.2474882111,62.0547409583,1.1036435016,0.0,1.1036435016
 06/23  10:00:00,195.517788021,6.93252558937,80.2011865744,0.0,48.2474882111,60.1281475517,1.10362005207,0.0,1.10362005207
 06/23  11:00:00,199.316012925,6.97322897618,82.0321146853,0.0,48.2474882111,62.0547409583,1.10376768506,0.0,1.10376768506
 06/23  12:00:00,180.627030968,5.79281147753,65.0678987345,0.0,48.2474882111,61.5103924513,2.18810619665,0.0,2.18810619665
 06/23  13:00:00,182.86418243,6.22515666401,64.722861997,0.0,48.2474882111,63.6602354638,1.1040614333,0.0,1.1040614333
 06/23  14:00:00,195.690223963,7.00298297435,80.303165132,0.0,48.2474882111,60.1281475517,1.10379597539,0.0,1.10379597539
 06/23  15:00:00,201.872623407,7.87568537492,85.6128621751,0.0,48.2474882111,60.1281475517,1.10359057184,0.0,1.10359057184
 06/23  16:00:00,206.319442331,8.44106859039,86.6044077743,0.0,48.2474882111,63.0180376616,2.18743191308,0.0,2.18743191308
 06/23  17:00:00,192.526310554,7.79160574388,84.4056524963,0.0,37.5258241642,62.7947880557,1.10338416295,0.0,1.10338416295
 06/23  18:00:00,135.595868277,5.05631981518,67.7087692962,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/23  19:00:00,129.168571722,4.23046738826,59.7414497104,0.0,26.8041601173,33.4493877451,1.10312519451,0.0,1.10312519451
 06/23  20:00:00,115.960576946,3.55834300039,53.4187420594,0.0,16.0824960704,28.0885557216,1.10316051132,0.0,1.10316051132
 06/23  21:00:00,111.562932183,3.44062471511,50.4232111861,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  23:00:00,42.3217252367,0.196083534631,3.18945750243,0.0,2.68041601173,21.4433280938,1.10288791873,0.0,1.10288791873
 06/23  24:00:00,44.6826355277,0.392167069262,5.35428425879,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289577054,0.0,1.10289577054
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029583592,0.0,1.1029583592
 06/24  06:00:00,71.4965243663,4.10326556374,40.5689385525,0.0117200386613,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/24  07:00:00,82.0818968554,3.4227987245,46.7089155019,0.0,5.36083202345,26.5809105114,1.10302547495,0.0,1.10302547495
 06/24  08:00:00,116.784288795,3.93056116301,54.7415826883,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 06/24  09:00:00,123.505724107,4.05369569898,59.0921911568,0.0,26.8041601173,33.5472370403,1.10326615312,0.0,1.10326615312
 06/24  10:00:00,124.964504557,4.19289714369,61.3750668646,0.0,26.8041601173,32.583940337,1.10318931061,0.0,1.10318931061
 06/24  11:00:00,127.294798506,4.37804459215,61.2725210573,0.0,26.8041601173,34.8316326447,0.02,0.0,0.02
 06/24  12:00:00,129.918535313,4.38684610317,65.1718519582,0.0,26.8041601173,33.5472370403,1.10325987608,0.0,1.10325987608
 06/24  13:00:00,132.259489218,4.4812082699,69.9872349051,0.0,26.8041601173,30.9784458315,1.10319569546,0.0,1.10319569546
 06/24  14:00:00,98.8441464892,4.11549320579,65.3472618632,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 06/24  15:00:00,95.8020073685,4.19327822352,63.5117333292,0.0,8.04124803518,20.0473076865,1.10307030261,0.0,1.10307030261
 06/24  16:00:00,95.7978037969,4.28861231495,63.0910967651,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/24  17:00:00,83.9441634656,3.83362964339,59.4125882394,0.0,2.68041601173,18.0090894769,1.10294824947,0.0,1.10294824947
 06/24  18:00:00,42.0052191651,1.82548698781,21.4083800011,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  19:00:00,37.1622241946,0.99571314254,12.4604922092,0.0,2.68041601173,16.0824960704,1.10297575699,0.0,1.10297575699
 06/24  20:00:00,42.356048186,0.588250603893,8.19244540592,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289296401,0.0,1.10289296401
 06/24  23:00:00,42.9218766745,0.588250603893,8.75827389446,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288274862,0.0,1.10288274862
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286065527,0.0,1.10286065527
 06/25  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  06:00:00,24.6687646347,0.343381867319,5.55403059118,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,48.1264443093,2.01761870461,27.3374734285,0.0,2.68041601173,16.0824960704,1.10291749791,0.0,1.10291749791
 06/25  08:00:00,46.9681852889,2.16985779093,26.0269753218,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  09:00:00,53.8604978892,2.80782998831,32.2813157247,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  10:00:00,44.4871931668,2.20380032348,23.5120406672,0.0,2.68041601173,16.0824960704,1.10292516948,0.0,1.10292516948
 06/25  11:00:00,48.8166695139,2.72258976024,27.3227275775,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,25.5022482187,0.490208836577,6.24068720592,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  13:00:00,33.2429056428,1.06218593762,13.409367529,0.0,2.68041601173,16.0824960704,1.10298317447,0.0,1.10298317447
 06/25  14:00:00,45.8856784474,2.08183571331,25.0324905579,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  15:00:00,51.7117617732,2.57952865339,30.3608809436,0.0,2.68041601173,16.0824960704,1.1029267027,0.0,1.1029267027
 06/25  16:00:00,48.6185654638,2.43490148943,27.4123117981,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  17:00:00,50.3031138415,2.62730346948,28.9044581958,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  18:00:00,38.1417266336,1.67627440484,17.6941000525,0.0,2.68041601173,16.0824960704,1.10292533247,0.0,1.10292533247
 06/25  19:00:00,35.530637786,0.993321018786,10.8312979244,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293584626,0.0,1.10293584626
 06/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286817762,0.0,1.10286817762
 06/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289936872,0.0,1.10289936872
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  06:00:00,72.0775991384,4.33626961761,40.9287293094,0.0,5.36083202345,21.4433280938,1.10298687969,0.0,1.10298687969
 06/26  07:00:00,94.3110623586,3.35254880969,42.1857877522,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/26  08:00:00,172.334364127,4.53428306442,49.1408403707,0.0,48.2474882111,70.4033123869,1.10346485006,0.0,1.10346485006
 06/26  09:00:00,166.411542022,4.62721748735,51.4736552713,0.0,48.2474882111,62.0547409583,2.18718201288,0.0,2.18718201288
 06/26  10:00:00,168.096108765,4.737799727,54.9742331808,0.0,48.2474882111,60.1281475517,1.10368763436,0.0,1.10368763436
 06/26  11:00:00,178.436819062,5.44039093645,62.6857588625,0.0,48.2474882111,62.0547409583,1.10391758177,0.0,1.10391758177
 06/26  12:00:00,172.077525973,4.64671270091,57.6644925155,0.0,48.2474882111,61.5103924513,1.10410666827,0.0,1.10410666827
 06/26  13:00:00,176.859633944,5.07617932836,59.8672908465,0.0,48.2474882111,63.6602354638,2.18814125057,0.0,2.18814125057
 06/26  14:00:00,179.788203695,5.65450063249,65.7496272052,0.0,48.2474882111,60.1281475517,1.10358757574,0.0,1.10358757574
 06/26  15:00:00,183.982597664,6.19698192974,69.4015398773,0.0,48.2474882111,60.1281475517,1.10356441492,0.0,1.10356441492
 06/26  16:00:00,178.352375017,5.78990744615,61.2885016043,0.0,48.2474882111,63.0180376616,1.10374676167,0.0,1.10374676167
 06/26  17:00:00,160.051955812,5.13180641492,54.5910970834,0.0,37.5258241642,62.7947880557,1.10336121599,0.0,1.10336121599
 06/26  18:00:00,111.979809639,3.68351870291,45.4655117711,0.0,26.8041601173,36.0181789539,1.10324851909,0.0,1.10324851909
 06/26  19:00:00,108.52660409,3.52688204563,42.2704007542,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/26  20:00:00,102.336417054,3.36663028373,39.9862948839,0.0,16.0824960704,28.0885557216,1.10316845204,0.0,1.10316845204
 06/26  21:00:00,100.609666114,3.35254880969,39.503022156,0.0549988662434,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294757673,0.0,1.10294757673
 06/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028970131,0.0,1.1028970131
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288504506,0.0,1.10288504506
 06/27  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  06:00:00,70.6905375112,4.08208392464,39.7891041531,0.00674922212853,5.36083202345,21.4433280938,1.10294110285,0.0,1.10294110285
 06/27  07:00:00,93.1822893625,3.35254880969,41.0002100725,0.0568046836754,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/27  08:00:00,172.685682861,4.44662441459,49.5798177542,0.0,48.2474882111,70.4033123869,1.10355533091,0.0,1.10355533091
 06/27  09:00:00,174.980539361,5.17522851894,59.4946415787,0.0,48.2474882111,62.0547409583,1.10366112276,0.0,1.10366112276
 06/27  10:00:00,180.841801811,5.70183386646,66.7558920874,0.0,48.2474882111,60.1281475517,1.1036211861,0.0,1.1036211861
 06/27  11:00:00,184.553597673,5.93788284421,68.3050455654,0.0,48.2474882111,62.0547409583,2.18762747554,0.0,2.18762747554
 06/27  12:00:00,181.990407338,5.52942441218,66.6946621695,0.0,48.2474882111,61.5103924513,1.10398429355,0.0,1.10398429355
 06/27  13:00:00,177.652390114,6.18744817225,59.5487781732,0.0,48.2474882111,63.6602354638,2.18789592287,0.0,2.18789592287
 06/27  14:00:00,165.267794137,5.74092957622,51.1427887041,0.0,48.2474882111,60.1281475517,1.10359533117,0.0,1.10359533117
 06/27  15:00:00,169.981364319,5.90865323057,55.6886352317,0.0,48.2474882111,60.1281475517,1.10356869134,0.0,1.10356869134
 06/27  16:00:00,181.26613794,6.48379656172,63.5083754118,0.0,48.2474882111,63.0180376616,1.10378361611,0.0,1.10378361611
 06/27  17:00:00,170.777323942,6.39141628426,64.0568553437,0.0,37.5258241642,62.7947880557,1.10339528596,0.0,1.10339528596
 06/27  18:00:00,115.70830876,3.78553854254,49.0919910519,0.0,26.8041601173,36.0181789539,1.10322683843,0.0,1.10322683843
 06/27  19:00:00,113.037318037,3.59856081879,46.709435928,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/27  20:00:00,105.922467338,3.4067707856,43.5322046667,0.0,16.0824960704,28.0885557216,1.10314917579,0.0,1.10314917579
 06/27  21:00:00,102.157261181,3.35803186538,41.1001330335,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10288634241,0.0,1.10288634241
 06/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289513858,0.0,1.10289513858
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289961635,0.0,1.10289961635
 06/28  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  06:00:00,68.4351870829,3.79821939303,37.7873108629,0.0370566155848,5.36083202345,21.4433280938,0.02,0.0,0.02
