Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/28  07:00:00,97.3051532081,3.37000498805,45.1572764265,0.0051459968272,16.0824960704,32.6817896323,1.10315163916,0.0,1.10315163916
 06/28  08:00:00,183.993672452,5.05921138652,60.2752203737,0.0,48.2474882111,70.4033123869,1.10356341993,0.0,1.10356341993
 06/28  09:00:00,184.518861326,5.78342903946,68.4247630234,0.0,48.2474882111,62.0547409583,1.10366933798,0.0,1.10366933798
 06/28  10:00:00,187.515329934,6.11114851456,73.0201055622,0.0,48.2474882111,60.1281475517,1.1036345851,0.0,1.1036345851
 06/28  11:00:00,192.037369248,6.2940434934,75.4326564911,0.0,48.2474882111,62.0547409583,2.18751733612,0.0,2.18751733612
 06/28  12:00:00,188.219057172,5.73420780767,72.7185286075,0.0,48.2474882111,61.5103924513,1.10404191809,0.0,1.10404191809
 06/28  13:00:00,196.7393743,6.46368273979,78.3595277909,0.0,48.2474882111,63.6602354638,2.18795570925,0.0,2.18795570925
 06/28  14:00:00,196.581394302,6.89924449002,81.2980739553,0.0,48.2474882111,60.1281475517,1.1035778765,0.0,1.1035778765
 06/28  15:00:00,199.457269902,7.55869458603,83.5144994591,0.0,48.2474882111,60.1281475517,1.10354768567,0.0,1.10354768567
 06/28  16:00:00,207.146483171,8.28008542638,87.5924317777,0.0,48.2474882111,63.0180376616,1.10378855436,0.0,1.10378855436
 06/28  17:00:00,190.455345581,7.74977587343,82.3765173933,0.0,37.5258241642,62.7947880557,1.10336042928,0.0,1.10336042928
 06/28  18:00:00,132.320797768,4.91104740971,64.5789711928,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/28  19:00:00,123.796816768,4.102817592,56.9646778864,0.0,26.8041601173,33.4493877451,1.10317159714,0.0,1.10317159714
 06/28  20:00:00,112.806954594,3.54911701303,50.2743456948,0.0,16.0824960704,28.0885557216,1.10315004441,0.0,1.10315004441
 06/28  21:00:00,108.700314859,3.44296025286,47.5582583239,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,45.010982767,0.392167069262,5.68263149813,0.0,2.68041601173,21.4433280938,1.1028966577,0.0,1.1028966577
 06/28  24:00:00,41.5759676826,0.196083534631,2.44369994836,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288542118,0.0,1.10288542118
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292907917,0.0,1.10292907917
 06/29  06:00:00,71.7642973335,4.29199715188,40.6596999702,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  07:00:00,98.0608293188,3.45639211761,45.8317114045,0.0,16.0824960704,32.6817896323,1.10323899394,0.0,1.10323899394
 06/29  08:00:00,190.283983239,5.97822458252,65.6465179647,0.0,48.2474882111,70.4033123869,1.10353880877,0.0,1.10353880877
 06/29  09:00:00,191.275861113,6.58833880829,74.3768530412,0.0,48.2474882111,62.0547409583,1.10364803199,0.0,1.10364803199
 06/29  10:00:00,195.182144536,7.01460649581,79.7834621838,0.0,48.2474882111,60.1281475517,1.10361489888,0.0,1.10361489888
 06/29  11:00:00,202.728124997,7.46972214106,84.9477335928,0.0,48.2474882111,62.0547409583,1.10374893457,0.0,1.10374893457
 06/29  12:00:00,197.010860086,6.70281644661,80.5417228827,0.0,48.2474882111,61.5103924513,2.18801870069,0.0,2.18801870069
 06/29  13:00:00,206.792965378,7.88070042061,86.9961011884,0.0,48.2474882111,63.6602354638,1.10399848248,0.0,1.10399848248
 06/29  14:00:00,209.376568784,8.62220124246,92.3702916844,0.0,48.2474882111,60.1281475517,1.10372973123,0.0,1.10372973123
 06/29  15:00:00,208.353581027,9.11979399296,90.8497111767,0.0,48.2474882111,60.1281475517,1.10352418216,0.0,1.10352418216
 06/29  16:00:00,212.872159382,9.16468539749,92.4335080182,0.0,48.2474882111,63.0180376616,2.18740380615,0.0,2.18740380615
 06/29  17:00:00,200.0601075,8.49933738861,91.2317177975,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 06/29  18:00:00,141.890182982,5.36466806619,73.6947357505,0.0,26.8041601173,36.0181789539,1.10331793097,0.0,1.10331793097
 06/29  19:00:00,131.629434537,4.40270558448,64.4974076625,0.0,26.8041601173,33.4493877451,1.10312417851,0.0,1.10312417851
 06/29  20:00:00,118.747822901,3.67124437597,56.0930866389,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/29  21:00:00,114.088475331,3.50924519157,52.8801338575,0.0,16.0824960704,26.8041601173,1.10297529697,0.0,1.10297529697
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  23:00:00,47.6951512413,0.588250603893,8.17071643772,0.0,2.68041601173,21.4433280938,1.10292807195,0.0,1.10292807195
 06/29  24:00:00,45.046437374,0.392167069262,5.71808610513,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  01:00:00,41.5766159211,0.196083534631,2.44434818683,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289019057,0.0,1.10289019057
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  05:00:00,48.0696517006,0.588250603893,8.33213421871,0.0,5.36083202345,21.4433280938,1.10301007402,0.0,1.10301007402
 06/30  06:00:00,70.3900933529,3.99838619503,39.5791069465,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  07:00:00,99.4390967407,3.48120848512,47.1851624588,0.0,16.0824960704,32.6817896323,1.10320155755,0.0,1.10320155755
 06/30  08:00:00,190.979875178,5.96054130076,66.3600931852,0.0,48.2474882111,70.4033123869,1.10360227845,0.0,1.10360227845
 06/30  09:00:00,189.348764455,6.14173251837,72.8963626733,0.0,48.2474882111,62.0547409583,1.10360148791,0.0,1.10360148791
 06/30  10:00:00,196.685461213,6.97441615861,81.326969198,0.0,48.2474882111,60.1281475517,1.10370030812,0.0,1.10370030812
 06/30  11:00:00,205.397132268,7.37060767759,87.7158553271,0.0,48.2474882111,62.0547409583,1.10389854112,0.0,1.10389854112
 06/30  12:00:00,204.350337788,7.07232691411,87.5116901174,0.0,48.2474882111,61.5103924513,2.1880935479,0.0,2.1880935479
 06/30  13:00:00,215.668761915,7.97526202807,95.7773361178,0.0,48.2474882111,63.6602354638,1.10398250504,0.0,1.10398250504
 06/30  14:00:00,206.875357799,7.47292819387,91.0183537482,0.0,48.2474882111,60.1281475517,1.10358365902,0.0,1.10358365902
 06/30  15:00:00,191.855723781,6.89747775929,76.5741701652,0.0,48.2474882111,60.1281475517,1.10355352567,0.0,1.10355352567
 06/30  16:00:00,191.957507169,6.94223219027,73.7413090123,0.0,48.2474882111,63.0180376616,1.10368030371,0.0,1.10368030371
 06/30  17:00:00,182.171509211,6.58082494665,75.2616319506,0.0,37.5258241642,62.7947880557,1.10350043355,0.0,1.10350043355
 06/30  18:00:00,130.558296118,4.32277828423,63.404738668,0.0,26.8041601173,36.0181789539,1.10325101029,0.0,1.10325101029
 06/30  19:00:00,120.996746217,3.92462104703,54.34280388,0.0,26.8041601173,33.4493877451,1.10310007908,0.0,1.10310007908
 06/30  20:00:00,108.71917784,3.4678775303,46.2678084233,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/30  21:00:00,106.083691305,3.40644399739,44.9781510262,0.0,16.0824960704,26.8041601173,1.10295909527,0.0,1.10295909527
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028956032,0.0,1.1028956032
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288503049,0.0,1.10288503049
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  06:00:00,79.3744829192,4.84280940781,47.7190733001,0.0,5.36083202345,21.4433280938,1.1029355186,0.0,1.1029355186
 07/01  07:00:00,88.7419208304,3.41779830784,53.3739398936,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/01  08:00:00,121.663913007,3.99972101159,59.5520470512,0.0,26.8041601173,31.2995447326,1.10312349684,0.0,1.10312349684
 07/01  09:00:00,130.857557892,4.38442901267,66.1132916278,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/01  10:00:00,131.945033921,4.4853063788,68.0631869935,0.0,26.8041601173,32.583940337,1.10323471889,0.0,1.10323471889
 07/01  11:00:00,134.981334708,4.44713962524,68.8899622264,0.0,26.8041601173,34.8316326447,1.10326000368,0.0,1.10326000368
 07/01  12:00:00,133.681282467,4.32812499875,68.9933202167,0.0,26.8041601173,33.5472370403,1.10322919005,0.0,1.10322919005
 07/01  13:00:00,130.519695536,4.31281613047,68.4158333624,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 07/01  14:00:00,95.9278954176,3.94156419219,62.6049398053,0.0,8.04124803518,21.3317032909,1.10310839847,0.0,1.10310839847
 07/01  15:00:00,93.9866902621,4.10519793337,61.784496513,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/01  16:00:00,96.3920858747,4.17175211175,63.8022390461,0.0,8.04124803518,20.3684065876,1.10308287679,0.0,1.10308287679
 07/01  17:00:00,85.6211253489,3.86549449796,61.0576852681,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/01  18:00:00,46.9666487532,2.2914841645,25.9038124125,0.0,2.68041601173,16.0824960704,1.10299274167,0.0,1.10299274167
 07/01  19:00:00,42.3655461015,1.69141413126,19.4354464607,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  20:00:00,42.2624163854,0.588250603893,8.09881360534,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302325014,0.0,1.10302325014
 07/01  22:00:00,43.126480792,0.588250603893,8.96287801192,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289667918,0.0,1.10289667918
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287801151,0.0,1.10287801151
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293836177,0.0,1.10293836177
 07/02  06:00:00,20.7106289027,0.0980417673155,1.84123495923,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  07:00:00,55.3334464018,2.40097696893,34.1611172567,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  08:00:00,50.0067075341,2.43137122511,28.8039841328,0.0,2.68041601173,16.0824960704,1.10292109936,0.0,1.10292109936
 07/02  09:00:00,52.1518202045,2.65272109954,30.7277469288,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  10:00:00,49.7471195017,2.46175701603,28.5140103095,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  11:00:00,52.3711953226,2.63744580525,30.9623973411,0.0,2.68041601173,16.0824960704,1.10297108536,0.0,1.10297108536
 07/02  12:00:00,43.3164593929,1.97898855065,22.566118666,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  13:00:00,43.2283550057,1.91312526448,22.5438775651,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  14:00:00,47.9652768293,2.30740382866,26.8865208245,0.0,2.68041601173,16.0824960704,1.10296796093,0.0,1.10296796093
 07/02  15:00:00,51.7460276615,2.61388168856,30.3607937967,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,46.3828719428,2.18425265016,25.4272671165,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,51.7984044702,2.61339959058,30.4136527035,0.0,2.68041601173,16.0824960704,1.10292106508,0.0,1.10292106508
 07/02  18:00:00,45.9955909794,2.20542626186,25.0188125414,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,38.3794354011,1.33670288611,15.8040470055,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  20:00:00,36.2022324912,0.196083534631,2.43079678034,0.0,2.68041601173,16.0824960704,1.10290316062,0.0,1.10290316062
 07/02  21:00:00,42.6881743618,0.588250603893,8.52457158168,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10285726416,0.0,1.10285726416
 07/02  24:00:00,43.3942019018,0.588250603893,9.23059912173,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288598336,0.0,1.10288598336
 07/03  03:00:00,48.1076776321,0.588250603893,8.58324282861,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295696439,0.0,1.10295696439
 07/03  06:00:00,74.2507651172,4.53706404645,42.9011008594,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  07:00:00,96.7949102419,3.41349090078,44.6086935444,0.0,16.0824960704,32.6817896323,1.10320008167,0.0,1.10320008167
 07/03  08:00:00,185.95354937,5.73533493932,61.5589737381,0.0,48.2474882111,70.4033123869,1.10355468073,0.0,1.10355468073
 07/03  09:00:00,184.07639732,6.25047417515,67.515253881,0.0,48.2474882111,62.0547409583,1.10366514964,0.0,1.10366514964
 07/03  10:00:00,185.847128726,6.52706509395,70.9359877755,0.0,48.2474882111,60.1281475517,1.10362976093,0.0,1.10362976093
 07/03  11:00:00,191.787647077,6.84273301703,74.6342447965,0.0,48.2474882111,62.0547409583,1.10379130984,0.0,1.10379130984
 07/03  12:00:00,188.274412167,6.24945367119,72.2586377392,0.0,48.2474882111,61.5103924513,2.18820023087,0.0,2.18820023087
 07/03  13:00:00,196.825660239,7.11215432335,77.7973421467,0.0,48.2474882111,63.6602354638,1.10402656497,0.0,1.10402656497
 07/03  14:00:00,196.153135659,7.27237628849,80.4966835132,0.0,48.2474882111,60.1281475517,1.10353684238,0.0,1.10353684238
 07/03  15:00:00,196.698737264,7.57727655815,80.7373848489,0.0,48.2474882111,60.1281475517,1.10347989276,0.0,1.10347989276
 07/03  16:00:00,198.846941598,7.94553675325,79.6274388775,0.0,48.2474882111,63.0180376616,1.10370940719,0.0,1.10370940719
 07/03  17:00:00,183.670986416,7.26119456059,76.0807395415,0.0,37.5258241642,62.7947880557,1.10352291836,0.0,1.10352291836
 07/03  18:00:00,130.082172634,4.88394195341,62.3674515156,0.0,26.8041601173,36.0181789539,1.10326275998,0.0,1.10326275998
 07/03  19:00:00,121.826349983,4.09911691312,54.9979117801,0.0,26.8041601173,33.4493877451,1.10315754193,0.0,1.10315754193
 07/03  20:00:00,112.38046387,3.51653637782,49.8804356062,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/03  21:00:00,109.88898099,3.42779906408,48.7620856437,0.0,16.0824960704,26.8041601173,1.10295802021,0.0,1.10295802021
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  24:00:00,48.2982176918,0.588250603893,8.77378288827,0.0,2.68041601173,21.4433280938,1.10293685281,0.0,1.10293685281
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287627866,0.0,1.10287627866
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286708721,0.0,1.10286708721
 07/04  07:00:00,39.2333872334,1.38939564784,19.0726394093,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  08:00:00,50.6317767113,2.5438183165,29.3166062186,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,48.028586403,2.43213715137,26.8250970754,0.0,2.68041601173,16.0824960704,1.10292178751,0.0,1.10292178751
 07/04  10:00:00,50.3055436527,2.61843954634,28.9157519302,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  11:00:00,48.3785924823,2.42221612376,27.1850241824,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,50.2839587464,2.54451611246,28.9680904577,0.0,2.68041601173,16.0824960704,1.10296083797,0.0,1.10296083797
 07/04  13:00:00,46.2745492553,2.16894078682,25.3342562923,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  14:00:00,51.6876965078,2.5514845208,30.3648598108,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  15:00:00,41.2939679427,1.80519685902,20.7174189075,0.0,2.68041601173,16.0824960704,1.10291686037,0.0,1.10291686037
 07/04  16:00:00,39.3924028912,1.63896030627,18.9820904087,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,45.2280759813,2.12758788071,24.3291359244,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  18:00:00,47.631159785,2.35522480154,26.5045828073,0.0,2.68041601173,16.0824960704,1.10292412746,0.0,1.10292412746
 07/04  19:00:00,36.2490280137,1.22959515927,13.7807473449,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,41.9727051188,0.588250603893,7.80910233868,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293029537,0.0,1.10293029537
 07/04  22:00:00,40.0607615369,0.392167069262,6.09324229146,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,36.3329301441,0.196083534631,2.56149443326,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286131142,0.0,1.10286131142
 07/05  01:00:00,48.110380155,0.588250603893,8.58594535147,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289740839,0.0,1.10289740839
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  06:00:00,73.6715638595,4.45076750175,42.4081961464,0.0,5.36083202345,21.4433280938,1.10298444807,0.0,1.10298444807
 07/05  07:00:00,98.7794326574,3.39065063409,46.6160562266,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/05  08:00:00,189.620004102,5.72553912175,65.235224288,0.0,48.2474882111,70.4033123869,1.10347166196,0.0,1.10347166196
 07/05  09:00:00,189.574013285,6.31851977108,72.94482425,0.0,48.2474882111,62.0547409583,2.00953764293,0.0,2.00953764293
 07/05  10:00:00,191.377272998,6.58140516444,76.4117919771,0.0,48.2474882111,60.1281475517,1.2811467689,0.0,1.2811467689
 07/05  11:00:00,195.483897666,6.71626032674,78.4569680755,0.0,48.2474882111,62.0547409583,1.10385038704,0.0,1.10385038704
 07/05  12:00:00,192.828439299,6.11043344575,76.951685097,0.0,48.2474882111,61.5103924513,1.10401437121,0.0,1.10401437121
 07/05  13:00:00,200.314859309,6.91492170705,81.4837738328,0.0,48.2474882111,63.6602354638,2.18791239532,0.0,2.18791239532
 07/05  14:00:00,197.848276817,7.13568830448,82.328512656,0.0,48.2474882111,60.1281475517,1.1034803844,0.0,1.1034803844
 07/05  15:00:00,197.048950239,7.47727344561,81.1876009365,0.0,48.2474882111,60.1281475517,1.1035503483,0.0,1.1035503483
 07/05  16:00:00,200.574459809,7.92644107394,81.3740527687,0.0,48.2474882111,63.0180376616,1.10374789065,0.0,1.10374789065
 07/05  17:00:00,185.718105859,7.30369251617,78.0853610284,0.0,37.5258241642,62.7947880557,1.10336294604,0.0,1.10336294604
 07/05  18:00:00,132.235354285,4.92365761059,64.4809175092,0.0,26.8041601173,36.0181789539,1.10324749062,0.0,1.10324749062
 07/05  19:00:00,122.920259595,4.11253159445,56.0784067107,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/05  20:00:00,111.338616668,3.50951594725,48.8456088343,0.0,16.0824960704,28.0885557216,1.10315514635,0.0,1.10315514635
 07/05  21:00:00,108.227335469,3.42891480825,47.0993243792,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10289120355,0.0,1.10289120355
 07/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289747961,0.0,1.10289747961
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289324238,0.0,1.10289324238
 07/06  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  06:00:00,73.0672079072,4.36293206425,41.8916756316,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,100.145998133,3.40403810205,47.9692342345,0.0,16.0824960704,32.6817896323,1.10318203723,0.0,1.10318203723
 07/06  08:00:00,189.914921258,5.7300947624,65.5255858036,0.0,48.2474882111,70.4033123869,1.10358633409,0.0,1.10358633409
 07/06  09:00:00,186.474257324,6.3102901358,69.8532979247,0.0,48.2474882111,62.0547409583,1.10356099465,0.0,1.10356099465
 07/06  10:00:00,188.902205735,6.64362780156,73.8745020762,0.0,48.2474882111,60.1281475517,1.10364473319,0.0,1.10364473319
 07/06  11:00:00,193.876414137,6.89460904712,76.6711358265,0.0,48.2474882111,62.0547409583,1.10376911291,0.0,1.10376911291
 07/06  12:00:00,190.722435549,6.23821076147,74.7179040313,0.0,48.2474882111,61.5103924513,2.18801614949,0.0,2.18801614949
 07/06  13:00:00,196.99206032,6.98129731138,78.0945992395,0.0,48.2474882111,63.6602354638,1.103978845,0.0,1.103978845
 07/06  14:00:00,195.107327552,7.42000121313,79.3032504819,0.0,48.2474882111,60.1281475517,1.10370383754,0.0,1.10370383754
 07/06  15:00:00,198.97060716,8.04611582584,82.5404154773,0.0,48.2474882111,60.1281475517,1.10349397237,0.0,1.10349397237
 07/06  16:00:00,204.60115697,8.50661473405,84.8205762691,0.0,48.2474882111,63.0180376616,2.18730199874,0.0,2.18730199874
 07/06  17:00:00,188.023528207,7.72538195442,79.9690939384,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 07/06  18:00:00,133.774808718,5.18692763654,65.7571019164,0.0,26.8041601173,36.0181789539,1.10327460244,0.0,1.10327460244
 07/06  19:00:00,124.783783476,4.2286996843,57.825762502,0.0,26.8041601173,33.4493877451,1.10309548757,0.0,1.10309548757
 07/06  20:00:00,113.717848821,3.58093785492,51.1534190803,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/06  21:00:00,110.46123521,3.45836269945,49.3037762288,0.0,16.0824960704,26.8041601173,1.10295919307,0.0,1.10295919307
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,47.947372263,0.588250603893,8.42293745944,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293618345,0.0,1.10293618345
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,48.1681808671,0.588250603893,8.64374606357,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288414814,0.0,1.10288414814
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  05:00:00,42.2883606425,0.196083534631,2.94301022984,0.0,5.36083202345,21.4433280938,1.10301246599,0.0,1.10301246599
 07/07  06:00:00,70.5897149515,4.06511406713,39.712000673,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  07:00:00,92.1174308381,3.35254880969,39.9921562317,0.0,16.0824960704,32.6817896323,1.10318945257,0.0,1.10318945257
 07/07  08:00:00,172.955879289,4.62890945187,49.6677291452,0.0,48.2474882111,70.4033123869,1.10350026433,0.0,1.10350026433
 07/07  09:00:00,170.615468028,4.88705728429,55.4177414801,0.0,48.2474882111,62.0547409583,1.10361065676,0.0,1.10361065676
 07/07  10:00:00,174.720326219,5.1516074134,61.1846429486,0.0,48.2474882111,60.1281475517,1.10357213565,0.0,1.10357213565
 07/07  11:00:00,181.784066295,5.46793948163,66.0054575502,0.0,48.2474882111,62.0547409583,1.10374632931,0.0,1.10374632931
 07/07  12:00:00,179.24059104,5.16397972124,64.3102905618,0.0,48.2474882111,61.5103924513,1.10407317288,0.0,1.10407317288
 07/07  13:00:00,182.59626749,5.70833802808,64.9717656932,0.0,48.2474882111,63.6602354638,2.18801902818,0.0,2.18801902818
 07/07  14:00:00,181.731117923,5.7619666109,67.5850754547,0.0,48.2474882111,60.1281475517,1.10352183033,0.0,1.10352183033
 07/07  15:00:00,181.761657079,5.91742700802,67.4601542145,0.0,48.2474882111,60.1281475517,1.10348571944,0.0,1.10348571944
 07/07  16:00:00,183.944388718,6.04476171487,66.6256610362,0.0,48.2474882111,63.0180376616,1.10378868324,0.0,1.10378868324
 07/07  17:00:00,168.052613339,5.61343434062,62.1101266844,0.0,37.5258241642,62.7947880557,1.10332134889,0.0,1.10332134889
 07/07  18:00:00,116.416777864,3.96244049104,49.6235582072,0.0,26.8041601173,36.0181789539,1.10321731504,0.0,1.10321731504
 07/07  19:00:00,113.173602807,3.70494078532,46.7393407315,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/07  20:00:00,105.317348994,3.38406756171,42.9497895467,0.0,16.0824960704,28.0885557216,1.10313510699,0.0,1.10313510699
 07/07  21:00:00,103.09863143,3.3534110809,42.0461240679,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10289322784,0.0,1.10289322784
 07/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288366034,0.0,1.10288366034
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102895067,0.0,1.102895067
 07/08  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  06:00:00,73.1615911318,4.24763412322,42.1013567972,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/08  07:00:00,74.9647044561,3.35254880969,39.4611623364,0.20081068105,5.36083202345,26.5809105114,1.1030157866,0.0,1.1030157866
 07/08  08:00:00,99.5411380628,3.35254880969,37.9644625285,0.11198178058,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/08  09:00:00,104.99003738,3.35254880969,41.2504235739,0.0272277445553,26.8041601173,33.5472370403,1.10317334371,0.0,1.10317334371
 07/08  10:00:00,107.464029516,3.35402334832,44.7134656192,0.0,26.8041601173,32.583940337,1.10319885313,0.0,1.10319885313
 07/08  11:00:00,112.384472888,3.41571031388,47.3245297182,0.0,26.8041601173,34.8316326447,1.10325966893,0.0,1.10325966893
 07/08  12:00:00,112.814718417,3.5165415801,48.9383395852,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/08  13:00:00,113.042800695,3.54765918558,51.7040954666,0.0,26.8041601173,30.9784458315,1.10318429535,0.0,1.10318429535
 07/08  14:00:00,84.9724147235,3.46626308198,52.1247602214,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/08  15:00:00,83.3144643189,3.4968634852,51.7206050179,0.0,8.04124803518,20.0473076865,1.10307796796,0.0,1.10307796796
 07/08  16:00:00,84.0449067217,3.63828389525,51.9885281096,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/08  17:00:00,75.2222933972,3.6017317551,50.9226160593,0.0,2.68041601173,18.0090894769,1.1030074818,0.0,1.1030074818
 07/08  18:00:00,43.5291665457,2.13252214543,22.6252922241,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  19:00:00,31.3911655725,0.91586150386,9.23661855911,0.0,2.68041601173,16.0824960704,1.10299090426,0.0,1.10299090426
 07/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293198926,0.0,1.10293198926
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289677128,0.0,1.10289677128
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287416731,0.0,1.10287416731
 07/09  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  07:00:00,52.8974209299,2.27376229725,31.8523064564,0.0,2.68041601173,16.0824960704,1.10292035473,0.0,1.10292035473
 07/09  08:00:00,48.397947664,2.38450222238,27.2420932654,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,50.674539277,2.62200666134,29.2811804395,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  10:00:00,47.1507048952,2.42547009173,25.9538826273,0.0,2.68041601173,16.0824960704,1.10291951156,0.0,1.10291951156
 07/09  11:00:00,50.4208093461,2.62717704791,29.022280122,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  12:00:00,47.0062122107,2.28013666065,25.9547233738,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  13:00:00,51.4151898409,2.54562538992,30.0982122748,0.0,2.68041601173,16.0824960704,1.10299310086,0.0,1.10299310086
 07/09  14:00:00,45.1949544535,2.05648325715,24.3671190202,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  15:00:00,54.4120843005,2.80757025075,32.8331618736,0.0,2.68041601173,16.0824960704,1.10292242871,0.0,1.10292242871
 07/09  16:00:00,47.1432500011,2.26193907811,26.1099587468,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  17:00:00,54.3576104682,2.83681750744,32.7494407845,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  18:00:00,46.2141246232,2.25244350411,25.1903289429,0.0,2.68041601173,16.0824960704,1.10292116284,0.0,1.10292116284
 07/09  19:00:00,46.5537701482,1.82591040265,21.0218409026,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  20:00:00,48.161459206,1.14061935147,13.4454876783,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,36.2415817119,0.196083534631,2.47014600112,0.0,2.68041601173,16.0824960704,1.10292730451,0.0,1.10292730451
 07/09  22:00:00,42.7598277213,0.588250603893,8.59622494123,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287074167,0.0,1.10287074167
 07/10  01:00:00,48.5324257024,0.588250603893,9.00799089882,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288555714,0.0,1.10288555714
 07/10  04:00:00,42.3918992998,0.196083534631,3.25963156551,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  05:00:00,45.0090110509,0.392167069262,5.46757710364,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  06:00:00,73.6918863565,4.6182014082,42.2610847369,0.0,5.36083202345,21.4433280938,1.10293273377,0.0,1.10293273377
 07/10  07:00:00,101.463140218,3.35338985774,49.337024564,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/10  08:00:00,186.249234713,4.95808207443,62.6319119462,0.0,48.2474882111,70.4033123869,1.1035428313,0.0,1.1035428313
 07/10  09:00:00,166.902009813,4.46281934178,52.1285212076,0.0,48.2474882111,62.0547409583,1.10362750159,0.0,1.10362750159
 07/10  10:00:00,159.978078525,4.29365142997,47.3003512385,0.0,48.2474882111,60.1281475517,1.10356945343,0.0,1.10356945343
 07/10  11:00:00,167.78234984,4.65285950324,52.8188210729,0.0,48.2474882111,62.0547409583,2.18761021653,0.0,2.18761021653
 07/10  12:00:00,173.509978996,4.9309754636,58.8126827754,0.0,48.2474882111,61.5103924513,1.10405582196,0.0,1.10405582196
 07/10  13:00:00,183.424900413,5.76315716886,65.7455794748,0.0,48.2474882111,63.6602354638,2.18792721211,0.0,2.18792721211
 07/10  14:00:00,180.720629077,5.95450004458,66.3820531756,0.0,48.2474882111,60.1281475517,1.10354855787,0.0,1.10354855787
 07/10  15:00:00,182.642063219,6.27181623553,67.9861711265,0.0,48.2474882111,60.1281475517,1.10350526341,0.0,1.10350526341
 07/10  16:00:00,186.552438372,6.45410102712,68.8243713784,0.0,48.2474882111,63.0180376616,1.10371846311,0.0,1.10371846311
 07/10  17:00:00,170.118122657,5.54670146276,64.2423688798,0.0,37.5258241642,62.7947880557,1.10337356124,0.0,1.10337356124
 07/10  18:00:00,120.576549759,3.80400564747,53.9417649466,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/10  19:00:00,119.721488594,3.59132114117,50.93351283,0.0,26.8041601173,33.4493877451,1.10311077981,0.0,1.10311077981
 07/10  20:00:00,109.840724516,3.39349236348,47.463740266,0.0,16.0824960704,28.0885557216,1.10313435722,0.0,1.10313435722
 07/10  21:00:00,106.744735576,3.35508459186,45.6905547023,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289610395,0.0,1.10289610395
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289154967,0.0,1.10289154967
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295526102,0.0,1.10295526102
 07/11  06:00:00,72.7561899298,4.13287093622,41.8107187822,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,98.9260235737,3.35872190953,46.7945758674,0.0,16.0824960704,32.6817896323,1.10323186223,0.0,1.10323186223
 07/11  08:00:00,187.508487675,5.37534391459,63.473903068,0.0,48.2474882111,70.4033123869,1.10350999997,0.0,1.10350999997
 07/11  09:00:00,185.916531358,5.94826747416,69.65759462,0.0,48.2474882111,62.0547409583,1.10360794466,0.0,1.10360794466
 07/11  10:00:00,188.487353014,6.27758852406,73.8256886327,0.0,48.2474882111,60.1281475517,1.10356286495,0.0,1.10356286495
 07/11  11:00:00,188.517813668,6.44887421315,71.7582701911,0.0,48.2474882111,62.0547409583,1.10386876063,0.0,1.10386876063
 07/11  12:00:00,184.280427211,5.94390933448,68.5701971202,0.0,48.2474882111,61.5103924513,2.18797570011,0.0,2.18797570011
 07/11  13:00:00,192.878252697,6.74910640699,74.2129825215,0.0,48.2474882111,63.6602354638,1.1039003573,0.0,1.1039003573
 07/11  14:00:00,192.373716505,6.73324352849,77.2563971196,0.0,48.2474882111,60.1281475517,1.10350769932,0.0,1.10350769932
 07/11  15:00:00,194.952160632,6.82830588598,79.7397788891,0.0,48.2474882111,60.1281475517,1.10346683015,0.0,1.10346683015
 07/11  16:00:00,197.197096866,6.87038123198,79.0527496673,0.0,48.2474882111,63.0180376616,1.10372838201,0.0,1.10372838201
 07/11  17:00:00,182.407899916,6.37835663036,75.7004909715,0.0,37.5258241642,62.7947880557,1.10333662946,0.0,1.10333662946
 07/11  18:00:00,129.15516817,4.30323331798,62.0211556867,0.0,26.8041601173,36.0181789539,1.10321661362,0.0,1.10321661362
 07/11  19:00:00,125.66044228,3.89973218003,56.564055477,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/11  20:00:00,113.655950678,3.45407746626,51.218381326,0.0,16.0824960704,28.0885557216,1.10313545106,0.0,1.10313545106
 07/11  21:00:00,111.695755283,3.38780070075,50.6088583001,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292503868,0.0,1.10292503868
 07/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288441313,0.0,1.10288441313
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289530975,0.0,1.10289530975
 07/12  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  06:00:00,71.5208420031,4.16421710043,40.5440246913,0.0,5.36083202345,21.4433280938,1.10293471697,0.0,1.10293471697
 07/12  07:00:00,94.8468764327,3.35254880969,42.7216018263,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/12  08:00:00,178.215550228,4.64612712971,54.9101824066,0.0,48.2474882111,70.4033123869,1.10355682544,0.0,1.10355682544
 07/12  09:00:00,174.144106226,4.80483051574,59.0286064465,0.0,48.2474882111,62.0547409583,1.10364220556,0.0,1.10364220556
 07/12  10:00:00,177.670222248,5.21576710596,64.0703792854,0.0,48.2474882111,60.1281475517,1.10359106737,0.0,1.10359106737
 07/12  11:00:00,183.332840614,5.45889974957,67.5632716011,0.0,48.2474882111,62.0547409583,2.18758312248,0.0,2.18758312248
 07/12  12:00:00,175.791107359,4.64956465363,61.3752219491,0.0,48.2474882111,61.5103924513,1.10391739139,0.0,1.10391739139
 07/12  13:00:00,178.742331245,4.89014557627,61.9360219002,0.0,48.2474882111,63.6602354638,1.10402937878,0.0,1.10402937878
 07/12  14:00:00,175.492700112,4.71278531932,62.395838936,0.0,48.2474882111,60.1281475517,1.1037450311,0.0,1.1037450311
 07/12  15:00:00,181.243590878,5.25393262694,67.6055823942,0.0,48.2474882111,60.1281475517,1.10352607104,0.0,1.10352607104
 07/12  16:00:00,187.126288307,5.67479121943,70.177531121,0.0,48.2474882111,63.0180376616,2.18735199839,0.0,2.18735199839
 07/12  17:00:00,171.869184015,5.31584442415,66.2242872764,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 07/12  18:00:00,122.722836654,3.81371537952,56.0783421094,0.0,26.8041601173,36.0181789539,1.10328655021,0.0,1.10328655021
 07/12  19:00:00,115.458412434,3.55586205719,46.705895754,0.0,26.8041601173,33.4493877451,1.10310067221,0.0,1.10310067221
 07/12  20:00:00,101.182583003,3.35401150522,38.8450796113,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/12  21:00:00,98.044754107,3.35254880969,36.9852898932,0.00781912244599,16.0824960704,26.8041601173,1.10295630982,0.0,1.10295630982
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288576068,0.0,1.10288576068
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028956603,0.0,1.1028956603
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295504345,0.0,1.10295504345
 07/13  06:00:00,67.8576031457,3.77285963271,37.1943634951,0.077779806518,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  07:00:00,89.705488783,3.35254880969,37.5289808405,0.0512333360769,16.0824960704,32.6817896323,1.10318587696,0.0,1.10318587696
 07/13  08:00:00,167.683986315,4.25020515551,44.774540467,0.0,48.2474882111,70.4033123869,1.10348815757,0.0,1.10348815757
 07/13  09:00:00,165.730219954,4.45071644402,50.968834247,0.0,48.2474882111,62.0547409583,1.1035926714,0.0,1.1035926714
 07/13  10:00:00,171.451070385,5.06720093536,57.9997935926,0.0,48.2474882111,60.1281475517,1.10367308677,0.0,1.10367308677
 07/13  11:00:00,179.717214641,5.58297479876,63.8235705787,0.0,48.2474882111,62.0547409583,1.10387039217,0.0,1.10387039217
 07/13  12:00:00,177.905078014,5.31371962007,62.8250376372,0.0,48.2474882111,61.5103924513,1.10402344732,0.0,1.10402344732
 07/13  13:00:00,186.442176686,6.16503820431,68.3609747124,0.0,48.2474882111,63.6602354638,2.18790026473,0.0,2.18790026473
 07/13  14:00:00,185.191457243,6.14758127102,70.6598001149,0.0,48.2474882111,60.1281475517,1.10346729425,0.0,1.10346729425
 07/13  15:00:00,184.789776885,6.25465460346,70.1510464246,0.0,48.2474882111,60.1281475517,1.10352824339,0.0,1.10352824339
 07/13  16:00:00,186.563668645,7.03612824258,68.2535744352,0.0,48.2474882111,63.0180376616,1.10371185697,0.0,1.10371185697
 07/13  17:00:00,170.268876589,6.57648175476,63.3633425201,0.0,37.5258241642,62.7947880557,1.10333214674,0.0,1.10333214674
 07/13  18:00:00,116.227054585,4.27783032762,49.1184450921,0.0,26.8041601173,36.0181789539,1.10321730879,0.0,1.10321730879
 07/13  19:00:00,111.552244026,3.70346604752,42.6521233552,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/13  20:00:00,102.152759397,3.40850209695,39.7607654144,0.0,16.0824960704,28.0885557216,1.10316099696,0.0,1.10316099696
 07/13  21:00:00,99.6147328206,3.36185492961,38.5537816093,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289267087,0.0,1.10289267087
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288628524,0.0,1.10288628524
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289589089,0.0,1.10289589089
 07/14  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  06:00:00,65.395949306,3.73483940236,34.6463314265,0.202178265788,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  07:00:00,90.4034604458,3.35254880969,38.2163945615,0.0617912778726,16.0824960704,32.6817896323,1.10320099108,0.0,1.10320099108
 07/14  08:00:00,173.058461387,4.61625603255,49.7829646628,0.0,48.2474882111,70.4033123869,1.10351171064,0.0,1.10351171064
 07/14  09:00:00,170.875516387,5.19370298364,55.3711441394,0.0,48.2474882111,62.0547409583,1.10359907627,0.0,1.10359907627
 07/14  10:00:00,175.578872622,5.64137456559,61.5534221996,0.0,48.2474882111,60.1281475517,1.10367525459,0.0,1.10367525459
 07/14  11:00:00,179.859862687,5.97914791173,63.5700455121,0.0,48.2474882111,62.0547409583,1.10382555244,0.0,1.10382555244
 07/14  12:00:00,175.181626301,5.55772033173,59.8575852132,0.0,48.2474882111,61.5103924513,2.18774137047,0.0,2.18774137047
 07/14  13:00:00,183.597668269,6.19925227569,65.4822522241,0.0,48.2474882111,63.6602354638,1.10401354623,0.0,1.10401354623
 07/14  14:00:00,184.909013563,6.49031500761,70.0346226985,0.0,48.2474882111,60.1281475517,1.10352060929,0.0,1.10352060929
 07/14  15:00:00,186.556376392,6.81399060883,71.3583099261,0.0,48.2474882111,60.1281475517,1.10345423816,0.0,1.10345423816
 07/14  16:00:00,189.070803798,6.98007192926,70.8167659019,0.0,48.2474882111,63.0180376616,1.10366441662,0.0,1.10366441662
 07/14  17:00:00,173.003280223,6.24305626241,66.4311716465,0.0,37.5258241642,62.7947880557,1.10347281082,0.0,1.10347281082
 07/14  18:00:00,120.512701497,4.16231138798,53.5196109434,0.0,26.8041601173,36.0181789539,1.10322307677,0.0,1.10322307677
 07/14  19:00:00,117.781125577,3.77078071021,48.8136902441,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/14  20:00:00,106.949775629,3.4335991155,44.5326846276,0.0,16.0824960704,28.0885557216,1.10312691775,0.0,1.10312691775
 07/14  21:00:00,103.824201381,3.3806624672,42.7444426317,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297944124,0.0,1.10297944124
 07/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289598512,0.0,1.10289598512
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289277304,0.0,1.10289277304
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  06:00:00,67.8485454326,3.7245941974,37.2589350241,0.0524159996819,5.36083202345,21.4433280938,1.10293503264,0.0,1.10293503264
 07/15  07:00:00,77.7778326037,3.35254880969,42.4667942244,0.00830694065635,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/15  08:00:00,106.696742876,3.3734814905,45.2111164418,0.0,26.8041601173,31.2995447326,1.10310903381,0.0,1.10310903381
 07/15  09:00:00,112.775946051,3.54211266101,48.873996138,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/15  10:00:00,114.516893305,3.77134566534,51.3490070916,0.0,26.8041601173,32.583940337,1.1031955094,0.0,1.1031955094
 07/15  11:00:00,119.075232963,3.92842735118,53.502572756,0.0,26.8041601173,34.8316326447,1.10329292746,0.0,1.10329292746
 07/15  12:00:00,120.19310891,3.9434593141,55.8898123445,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/15  13:00:00,120.794950326,4.00927602461,58.994628259,0.0,26.8041601173,30.9784458315,1.10318017325,0.0,1.10318017325
 07/15  14:00:00,91.6090082197,3.82283480487,58.4047819946,0.0,8.04124803518,21.3317032909,1.10309718527,0.0,1.10309718527
 07/15  15:00:00,88.6516265289,3.89164948283,56.6629812303,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/15  16:00:00,86.9362957514,3.88545863062,54.632742404,0.0,8.04124803518,20.3684065876,1.10308950978,0.0,1.10308950978
 07/15  17:00:00,76.8604122234,3.76526164921,52.3972049914,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/15  18:00:00,46.0265529769,2.29077330866,24.964427492,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  19:00:00,38.4005009083,1.20791030252,13.486571763,0.0,2.68041601173,16.0824960704,1.10298241053,0.0,1.10298241053
 07/15  20:00:00,39.5200405268,0.392167069262,5.55252128136,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  21:00:00,36.2565527929,0.196083534631,2.48511708209,0.0,2.68041601173,16.0824960704,1.10300899913,0.0,1.10300899913
 07/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289585687,0.0,1.10289585687
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287198209,0.0,1.10287198209
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286445263,0.0,1.10286445263
 07/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,38.1856824524,1.2202488272,18.194081449,0.0,2.68041601173,16.0824960704,1.10291568515,0.0,1.10291568515
