Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/16  10:00:00,44.4344311306,1.80539425081,23.8576847036,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  11:00:00,45.0053113636,2.00606716383,24.2278920236,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,49.235653807,2.35052228249,28.1137793483,0.0,2.68041601173,16.0824960704,1.10296790692,0.0,1.10296790692
 07/16  13:00:00,48.2149643018,2.32715421641,27.1164579092,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  14:00:00,51.550593491,2.55307125634,30.2261700585,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  15:00:00,49.2962940359,2.42884630806,28.0960955517,0.0,2.68041601173,16.0824960704,1.10292441228,0.0,1.10292441228
 07/16  16:00:00,51.9351665072,2.65680804773,30.5070062832,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,48.3979922036,2.43492321812,27.1917168093,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  18:00:00,50.9442296839,2.6370252445,29.5358522633,0.0,2.68041601173,16.0824960704,1.10290244939,0.0,1.10290244939
 07/16  19:00:00,45.3183871513,1.80428000453,19.8080883039,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  20:00:00,40.4641100965,0.490208836577,6.39854908371,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  21:00:00,39.2563768864,0.392167069262,5.28885764095,0.0,2.68041601173,16.0824960704,1.10293429764,0.0,1.10293429764
 07/16  22:00:00,36.0826699988,0.196083534631,2.31123428802,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  24:00:00,41.7486284559,0.588250603893,7.58502567585,0.0,2.68041601173,16.0824960704,1.1029113483,0.0,1.1029113483
 07/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289461117,0.0,1.10289461117
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  06:00:00,69.5696494476,4.03671539108,38.7090238278,0.0113100173268,5.36083202345,21.4433280938,1.1029898568,0.0,1.1029898568
 07/17  07:00:00,92.5064381195,3.35254880969,40.3811635131,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/17  08:00:00,175.569946288,4.59923524662,52.3114703493,0.0,48.2474882111,70.4033123869,1.10344523553,0.0,1.10344523553
 07/17  09:00:00,177.814638449,5.43000392061,62.0739652652,0.0,48.2474882111,62.0547409583,1.10355088403,0.0,1.10355088403
 07/17  10:00:00,181.765323637,5.87051198251,67.5107357973,0.0,48.2474882111,60.1281475517,2.18721478061,0.0,2.18721478061
 07/17  11:00:00,190.082461383,6.32082272799,73.4509693917,0.0,48.2474882111,62.0547409583,1.10376451167,0.0,1.10376451167
 07/17  12:00:00,186.968695032,5.76392294471,71.4384513312,0.0,48.2474882111,61.5103924513,1.10390721069,0.0,1.10390721069
 07/17  13:00:00,192.132133698,6.52892054907,73.6870493801,0.0,48.2474882111,63.6602354638,2.18800844099,0.0,2.18800844099
 07/17  14:00:00,187.386266035,6.33976198921,72.662428189,0.0,48.2474882111,60.1281475517,1.10347107719,0.0,1.10347107719
 07/17  15:00:00,182.518324573,6.07725625433,68.0569924619,0.0,48.2474882111,60.1281475517,1.10352676734,0.0,1.10352676734
 07/17  16:00:00,184.357633327,6.24752086333,66.836146497,0.0,48.2474882111,63.0180376616,1.10373662023,0.0,1.10373662023
 07/17  17:00:00,170.832740916,5.88284475095,64.6208438514,0.0,37.5258241642,62.7947880557,1.10331255352,0.0,1.10331255352
 07/17  18:00:00,119.116558596,3.94338048357,52.3423989475,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/17  19:00:00,116.968810947,3.66372695264,48.1084293709,0.0,26.8041601173,33.4493877451,1.10311409453,0.0,1.10311409453
 07/17  20:00:00,108.134478069,3.40844735866,45.7425388242,0.0,16.0824960704,28.0885557216,1.10313690091,0.0,1.10313690091
 07/17  21:00:00,106.705820686,3.36276571283,45.6439586916,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289271917,0.0,1.10289271917
 07/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288754798,0.0,1.10288754798
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295355254,0.0,1.10295355254
 07/18  06:00:00,70.787464418,3.98137902846,39.9478732635,0.0456119146646,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  07:00:00,96.3353030594,3.35520557166,44.1996542937,0.00771739728231,16.0824960704,32.6817896323,1.10317573011,0.0,1.10317573011
 07/18  08:00:00,183.325799624,5.10913796635,59.5574209654,0.0,48.2474882111,70.4033123869,1.10349834793,0.0,1.10349834793
 07/18  09:00:00,181.321107587,5.66093791062,65.3495004126,0.0,48.2474882111,62.0547409583,1.10358972112,0.0,1.10358972112
 07/18  10:00:00,181.15035798,5.77759461502,66.988687508,0.0,48.2474882111,60.1281475517,1.10366516643,0.0,1.10366516643
 07/18  11:00:00,186.29691217,6.12386094178,69.8623819645,0.0,48.2474882111,62.0547409583,1.10383473701,0.0,1.10383473701
 07/18  12:00:00,185.607334544,5.93591587163,69.9050979158,0.0,48.2474882111,61.5103924513,2.18788277115,0.0,2.18788277115
 07/18  13:00:00,192.453063983,6.65503092965,73.8818692845,0.0,48.2474882111,63.6602354638,1.10403104514,0.0,1.10403104514
 07/18  14:00:00,191.779771937,6.73321925605,76.6624768245,0.0,48.2474882111,60.1281475517,1.10355924133,0.0,1.10355924133
 07/18  15:00:00,197.115045819,7.2989047731,81.4320651888,0.0,48.2474882111,60.1281475517,1.10351503488,0.0,1.10351503488
 07/18  16:00:00,202.958601914,7.89625903529,83.7883769122,0.0,48.2474882111,63.0180376616,1.10366041022,0.0,1.10366041022
 07/18  17:00:00,184.018696031,7.08366028435,76.6059834328,0.0,37.5258241642,62.7947880557,1.10333300374,0.0,1.10333300374
 07/18  18:00:00,126.565241107,4.45979429293,59.2746676489,0.0,26.8041601173,36.0181789539,1.10322176396,0.0,1.10322176396
 07/18  19:00:00,123.597043608,3.91563946614,54.4847495192,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/18  20:00:00,112.048462129,3.48111266153,49.5838575817,0.0,16.0824960704,28.0885557216,1.10313467008,0.0,1.10313467008
 07/18  21:00:00,107.817045781,3.40824231675,46.7097071822,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10288935922,0.0,1.10288935922
 07/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288133603,0.0,1.10288133603
 07/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289422823,0.0,1.10289422823
 07/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  06:00:00,71.2168191144,4.11755067884,40.2866682242,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  07:00:00,96.7717408945,3.35703551586,44.641979582,0.0,16.0824960704,32.6817896323,1.10321287095,0.0,1.10321287095
 07/19  08:00:00,185.573290208,5.24461973809,61.669429778,0.0,48.2474882111,70.4033123869,1.10358036694,0.0,1.10358036694
 07/19  09:00:00,180.993850284,5.67422314534,65.0089578755,0.0,48.2474882111,62.0547409583,1.10354564018,0.0,1.10354564018
 07/19  10:00:00,172.844959413,5.08344466616,59.3774388902,0.0,48.2474882111,60.1281475517,1.103615803,0.0,1.103615803
 07/19  11:00:00,174.119338897,5.21413891508,58.5945307183,0.0,48.2474882111,62.0547409583,1.10372413502,0.0,1.10372413502
 07/19  12:00:00,175.693015248,5.15833324186,60.7683612495,0.0,48.2474882111,61.5103924513,2.18787121207,0.0,2.18787121207
 07/19  13:00:00,187.063052733,6.18136796893,68.9655209948,0.0,48.2474882111,63.6602354638,1.10388660731,0.0,1.10388660731
 07/19  14:00:00,186.744829389,6.48677028732,71.8739832451,0.0,48.2474882111,60.1281475517,1.10356680979,0.0,1.10356680979
 07/19  15:00:00,190.864568566,7.10779236045,75.3727003483,0.0,48.2474882111,60.1281475517,1.10349680162,0.0,1.10349680162
 07/19  16:00:00,195.108991422,7.69810379913,76.1369216561,0.0,48.2474882111,63.0180376616,1.10370918553,0.0,1.10370918553
 07/19  17:00:00,178.894610043,7.08568063404,71.4798770951,0.0,37.5258241642,62.7947880557,1.1035102731,0.0,1.1035102731
 07/19  18:00:00,127.676541577,4.71528414007,60.1304782714,0.0,26.8041601173,36.0181789539,1.10324572505,0.0,1.10324572505
 07/19  19:00:00,122.547768956,3.89784121221,53.4532731211,0.0,26.8041601173,33.4493877451,1.10309108061,0.0,1.10309108061
 07/19  20:00:00,111.074777656,3.45035378701,48.6409319828,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/19  21:00:00,109.684942863,3.39938278968,48.586463792,0.0,16.0824960704,26.8041601173,1.10295378025,0.0,1.10295378025
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288049179,0.0,1.10288049179
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028939197,0.0,1.1028939197
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  06:00:00,74.4617155327,4.53455515939,43.1145601619,0.0,5.36083202345,21.4433280938,1.10292588138,0.0,1.10292588138
 07/20  07:00:00,97.5361405332,3.35254880969,45.4108659267,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/20  08:00:00,179.33595554,4.69244479414,55.9842700537,0.0,48.2474882111,70.4033123869,1.10352459371,0.0,1.10352459371
 07/20  09:00:00,174.009920495,4.76033387753,58.9389173545,0.0,48.2474882111,62.0547409583,1.10361341982,0.0,1.10361341982
 07/20  10:00:00,177.194422792,5.16985331091,63.640493624,0.0,48.2474882111,60.1281475517,1.10355095349,0.0,1.10355095349
 07/20  11:00:00,182.282852733,5.29192271883,66.6802607505,0.0,48.2474882111,62.0547409583,2.18754073318,0.0,2.18754073318
 07/20  12:00:00,166.227573475,4.52337455569,51.9378781627,0.0,48.2474882111,61.5103924513,1.10400276577,0.0,1.10400276577
 07/20  13:00:00,166.086146714,4.68921254483,49.4807704004,0.0,48.2474882111,63.6602354638,2.18779713475,0.0,2.18779713475
 07/20  14:00:00,171.927458373,4.9308901421,58.6124923736,0.0,48.2474882111,60.1281475517,1.10349048473,0.0,1.10349048473
 07/20  15:00:00,180.874802166,5.91995710579,66.5707692033,0.0,48.2474882111,60.1281475517,1.10343894008,0.0,1.10343894008
 07/20  16:00:00,186.601985083,6.71574432529,68.6122747905,0.0,48.2474882111,63.0180376616,1.10377835929,0.0,1.10377835929
 07/20  17:00:00,175.744061201,6.49697678247,68.9180321043,0.0,37.5258241642,62.7947880557,1.10330714883,0.0,1.10330714883
 07/20  18:00:00,124.09484727,4.37679648125,56.8872716236,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/20  19:00:00,118.371791518,3.72720229925,49.4479345957,0.0,26.8041601173,33.4493877451,1.10313433633,0.0,1.10313433633
 07/20  20:00:00,106.692966186,3.40015803605,44.3093162633,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/20  21:00:00,104.438891512,3.36102502375,43.3787702062,0.0,16.0824960704,26.8041601173,1.10296786641,0.0,1.10296786641
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288445689,0.0,1.10288445689
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289513486,0.0,1.10289513486
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029537042,0.0,1.1029537042
 07/21  06:00:00,70.2043192764,4.03219342828,39.3595256368,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  07:00:00,95.6174331845,3.35956768931,43.4851396984,0.0,16.0824960704,32.6817896323,1.10320042629,0.0,1.10320042629
 07/21  08:00:00,183.289246343,5.20203949702,59.4279661542,0.0,48.2474882111,70.4033123869,1.10350713516,0.0,1.10350713516
 07/21  09:00:00,183.344564063,5.8263590881,67.2075357115,0.0,48.2474882111,62.0547409583,1.1036046654,0.0,1.1036046654
 07/21  10:00:00,186.572237447,6.26178257234,71.9263790177,0.0,48.2474882111,60.1281475517,1.10355615381,0.0,1.10355615381
 07/21  11:00:00,191.5098442,6.61163502421,74.5875399125,0.0,48.2474882111,62.0547409583,1.10371408826,0.0,1.10371408826
 07/21  12:00:00,191.789819011,6.2500928302,75.7734054238,0.0,48.2474882111,61.5103924513,1.10401900075,0.0,1.10401900075
 07/21  13:00:00,200.114064418,7.18546772928,81.0124329201,0.0,48.2474882111,63.6602354638,2.18787394077,0.0,2.18787394077
 07/21  14:00:00,200.257944524,7.55961562522,84.3142530418,0.0,48.2474882111,60.1281475517,1.1035552517,0.0,1.1035552517
 07/21  15:00:00,204.936534584,8.04637760272,88.5060811247,0.0,48.2474882111,60.1281475517,1.10350796267,0.0,1.10350796267
 07/21  16:00:00,210.733961038,8.60270393432,90.8572911366,0.0,48.2474882111,63.0180376616,1.10368219432,0.0,1.10368219432
 07/21  17:00:00,195.579698043,7.95747760708,87.2931681217,0.0,37.5258241642,62.7947880557,1.10330760933,0.0,1.10330760933
 07/21  18:00:00,138.178147672,5.25009439081,70.0972741155,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/21  19:00:00,130.074154778,4.26023464686,60.617265508,0.0,26.8041601173,33.4493877451,1.10317288081,0.0,1.10317288081
 07/21  20:00:00,117.632232466,3.61723716829,55.0315034121,0.0,16.0824960704,28.0885557216,1.10314319111,0.0,1.10314319111
 07/21  21:00:00,114.391407507,3.47514559059,53.2171656343,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,48.0262095592,0.588250603893,8.50177475568,0.0,2.68041601173,21.4433280938,1.1029396694,0.0,1.1029396694
 07/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288453113,0.0,1.10288453113
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029255395,0.0,1.1029255395
 07/22  06:00:00,75.3971662714,4.48070092796,44.1038651321,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/22  07:00:00,83.0732149317,3.38017536499,47.7428569377,0.0,5.36083202345,26.5809105114,1.10301736398,0.0,1.10301736398
 07/22  08:00:00,116.940037071,3.88376346605,54.9441286611,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/22  09:00:00,127.898640097,4.37515759145,63.1636452534,0.0,26.8041601173,33.5472370403,1.10323487671,0.0,1.10323487671
 07/22  10:00:00,130.525585003,4.54685352408,66.5821909309,0.0,26.8041601173,32.583940337,1.10319165395,0.0,1.10319165395
 07/22  11:00:00,135.168242001,4.65558103364,68.8684281116,0.0,26.8041601173,34.8316326447,0.02,0.0,0.02
 07/22  12:00:00,136.421572869,4.63765207728,71.42408354,0.0,26.8041601173,33.5472370403,1.10319755891,0.0,1.10319755891
 07/22  13:00:00,134.884827795,4.68539302324,72.4083887287,0.0,26.8041601173,30.9784458315,1.103166922,0.0,1.103166922
 07/22  14:00:00,104.772017344,4.37021564443,71.0204102794,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/22  15:00:00,106.054382175,4.64683083718,73.3105555224,0.0,8.04124803518,20.0473076865,1.10305537514,0.0,1.10305537514
 07/22  16:00:00,106.329011107,4.62113141331,73.2897849765,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/22  17:00:00,95.1408547129,4.24955279065,70.1933563395,0.0,2.68041601173,18.0090894769,1.10292428082,0.0,1.10292428082
 07/22  18:00:00,51.0140143262,2.39058263036,29.8520795196,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  19:00:00,52.814257548,2.23503253979,26.8732061653,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  20:00:00,48.2932609634,1.08179429108,13.6361144961,0.0,2.68041601173,16.0824960704,1.10298691995,0.0,1.10298691995
 07/22  21:00:00,39.4686279723,0.392167069262,5.50110872681,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  22:00:00,43.0417844597,0.588250603893,8.87818167964,0.0,2.68041601173,16.0824960704,1.10292345521,0.0,1.10292345521
 07/22  23:00:00,43.3259794092,0.588250603893,9.16237662911,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286309312,0.0,1.10286309312
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289579394,0.0,1.10289579394
 07/23  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  07:00:00,52.3578757985,2.10621667236,31.48030695,0.0,2.68041601173,16.0824960704,1.10290192548,0.0,1.10290192548
 07/23  08:00:00,48.3244911175,2.20269341404,27.3504455272,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  09:00:00,56.1235812,2.82385826727,34.5283707566,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,49.466465255,2.27579735551,28.4193157233,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  11:00:00,58.3705303405,2.85254686304,36.7466313013,0.0,2.68041601173,16.0824960704,1.10295782002,0.0,1.10295782002
 07/23  12:00:00,50.7219463803,2.27440515944,29.6761890446,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  13:00:00,60.5405101337,2.87603304693,38.8931249105,0.0,2.68041601173,16.0824960704,1.10303185138,0.0,1.10303185138
 07/23  14:00:00,48.7969819261,2.07944220933,27.9461875406,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  15:00:00,44.8131895387,1.94354071089,24.0982966516,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,29.2013990107,0.686292371208,9.74375446331,0.0,2.68041601173,16.0824960704,1.10291521331,0.0,1.10291521331
 07/23  17:00:00,34.5824718965,1.14061935147,14.6705003688,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  18:00:00,27.5120112929,0.588250603893,8.15240851283,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,32.6033001656,0.588250603893,8.30903071889,0.0,2.68041601173,16.0824960704,1.10291753969,0.0,1.10291753969
 07/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  21:00:00,42.5422934188,0.588250603893,8.37869063875,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287434435,0.0,1.10287434435
 07/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288849204,0.0,1.10288849204
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288188109,0.0,1.10288188109
 07/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  06:00:00,75.6832401242,4.47809367442,44.3925462384,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  07:00:00,98.3208166574,3.35326988606,46.1948209746,0.0,16.0824960704,32.6817896323,1.10315614355,0.0,1.10315614355
 07/24  08:00:00,186.404877794,5.19495891523,62.5506781866,0.0,48.2474882111,70.4033123869,1.10352776576,0.0,1.10352776576
 07/24  09:00:00,188.636944487,6.08570951172,72.2405657114,0.0,48.2474882111,62.0547409583,1.1036092096,0.0,1.1036092096
 07/24  10:00:00,195.501490093,6.65223246968,80.4651817662,0.0,48.2474882111,60.1281475517,1.10355477987,0.0,1.10355477987
 07/24  11:00:00,203.685666987,7.0672851251,86.3077125982,0.0,48.2474882111,62.0547409583,1.10382413396,0.0,1.10382413396
 07/24  12:00:00,203.534084564,6.54549082426,87.2222729828,0.0,48.2474882111,61.5103924513,2.18791706934,0.0,2.18791706934
 07/24  13:00:00,211.520329818,7.3510863178,92.2530797313,0.0,48.2474882111,63.6602354638,1.10399181078,0.0,1.10399181078
 07/24  14:00:00,200.712989142,6.60602903095,85.7228842544,0.0,48.2474882111,60.1281475517,1.10350041539,0.0,1.10350041539
 07/24  15:00:00,194.169525889,6.13018386545,79.655266167,0.0,48.2474882111,60.1281475517,1.10352889969,0.0,1.10352889969
 07/24  16:00:00,196.848109286,6.11892411503,79.4552192042,0.0,48.2474882111,63.0180376616,1.10363057071,0.0,1.10363057071
 07/24  17:00:00,184.991641578,5.80590346923,78.8566857947,0.0,37.5258241642,62.7947880557,1.1033799961,0.0,1.1033799961
 07/24  18:00:00,132.525423111,4.18855277385,65.5060911721,0.0,26.8041601173,36.0181789539,1.10324581686,0.0,1.10324581686
 07/24  19:00:00,129.708747057,3.85240905092,60.6596833833,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/24  20:00:00,119.402907283,3.43913366808,56.9802817291,0.0,16.0824960704,28.0885557216,1.10315309091,0.0,1.10315309091
 07/24  21:00:00,117.169971747,3.38311169909,56.0877637664,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.102939919,0.0,1.102939919
 07/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288032528,0.0,1.10288032528
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289388304,0.0,1.10289388304
 07/25  05:00:00,52.088899449,0.588250603893,9.88404863372,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  06:00:00,75.9954458792,4.52879964165,44.6540460262,0.0,5.36083202345,21.4433280938,1.10293366284,0.0,1.10293366284
 07/25  07:00:00,103.7847985,3.35254880969,51.6595238936,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/25  08:00:00,186.274433552,4.62968656454,62.9855062952,0.0,48.2474882111,70.4033123869,1.10357462086,0.0,1.10357462086
 07/25  09:00:00,180.396028527,4.69201677788,65.3933424855,0.0,48.2474882111,62.0547409583,1.10352929715,0.0,1.10352929715
 07/25  10:00:00,186.387203942,5.4145658032,72.5885622822,0.0,48.2474882111,60.1281475517,1.10359709927,0.0,1.10359709927
 07/25  11:00:00,191.012564675,6.20800739425,74.4938880175,0.0,48.2474882111,62.0547409583,2.18756693974,0.0,2.18756693974
 07/25  12:00:00,177.545025818,5.54337608255,62.2353289791,0.0,48.2474882111,61.5103924513,1.10409356973,0.0,1.10409356973
 07/25  13:00:00,178.455532328,6.07266992947,60.4666986291,0.0,48.2474882111,63.6602354638,1.10399784229,0.0,1.10399784229
 07/25  14:00:00,171.726104006,5.51411538296,57.8279127662,0.0,48.2474882111,60.1281475517,1.103710978,0.0,1.103710978
 07/25  15:00:00,170.486934325,5.22493369871,56.8779247696,0.0,48.2474882111,60.1281475517,1.10349114905,0.0,1.10349114905
 07/25  16:00:00,172.989781802,5.1769522219,56.538863613,0.0,48.2474882111,63.0180376616,2.18725034964,0.0,2.18725034964
 07/25  17:00:00,158.326262685,4.84011305861,53.1570973122,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 07/25  18:00:00,112.183345284,3.56560560333,45.7869605159,0.0,26.8041601173,36.0181789539,1.10325824049,0.0,1.10325824049
 07/25  19:00:00,114.1292174,3.48371651853,45.4488462584,0.0,26.8041601173,33.4493877451,1.1031007282,0.0,1.1031007282
 07/25  20:00:00,104.970471702,3.35254880969,42.5544812241,0.0799497817164,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/25  21:00:00,102.875983922,3.35254880969,41.4041280221,0.420210808923,16.0824960704,26.8041601173,1.10295341767,0.0,1.10295341767
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028940409,0.0,1.1028940409
 07/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289066894,0.0,1.10289066894
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  06:00:00,72.9771340694,4.03149198613,42.119784309,0.0132575628925,5.36083202345,21.4433280938,1.1029706825,0.0,1.1029706825
 07/26  07:00:00,97.6914994588,3.35254880969,45.5517429036,0.0144819487506,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/26  08:00:00,176.842318142,4.34191824948,53.8411592001,0.0,48.2474882111,70.4033123869,1.10344921746,0.0,1.10344921746
 07/26  09:00:00,177.307840523,4.9282582272,62.0689130322,0.0,48.2474882111,62.0547409583,1.10355092961,0.0,1.10355092961
 07/26  10:00:00,172.378736311,4.74320338693,59.251457067,0.0,48.2474882111,60.1281475517,2.18720202436,0.0,2.18720202436
 07/26  11:00:00,173.430261403,4.77067360226,58.3489185368,0.0,48.2474882111,62.0547409583,1.10375157031,0.0,1.10375157031
 07/26  12:00:00,166.659196001,4.23869595144,52.6541792935,0.0,48.2474882111,61.5103924513,1.10408863624,0.0,1.10408863624
 07/26  13:00:00,169.409471553,4.47019007397,53.0231177101,0.0,48.2474882111,63.6602354638,2.18795857322,0.0,2.18795857322
 07/26  14:00:00,169.228482933,4.47285567201,56.3715514044,0.0,48.2474882111,60.1281475517,1.10359663604,0.0,1.10359663604
 07/26  15:00:00,178.347724399,5.2922666963,64.671381846,0.0,48.2474882111,60.1281475517,1.10350108758,0.0,1.10350108758
 07/26  16:00:00,188.519190713,6.12304380131,71.1221809453,0.0,48.2474882111,63.0180376616,1.10370237487,0.0,1.10370237487
 07/26  17:00:00,176.699397682,5.86347533186,70.5068700362,0.0,37.5258241642,62.7947880557,1.10335675372,0.0,1.10335675372
 07/26  18:00:00,125.824842494,3.88653890771,59.107524421,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/26  19:00:00,123.254742276,3.54054866546,54.5175389877,0.0,26.8041601173,33.4493877451,1.10309763337,0.0,1.10309763337
 07/26  20:00:00,112.946822827,3.35826154941,50.6050693914,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/26  21:00:00,110.234492142,3.35254880969,49.1828470509,0.0,16.0824960704,26.8041601173,1.10304568488,0.0,1.10304568488
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289138793,0.0,1.10289138793
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288654152,0.0,1.10288654152
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295274276,0.0,1.10295274276
 07/27  06:00:00,71.9292260269,3.99525908691,41.12088534,0.000481388627667,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  07:00:00,97.4964017545,3.35254880969,45.3711271481,0.0,16.0824960704,32.6817896323,1.10322225372,0.0,1.10322225372
 07/27  08:00:00,182.899008297,4.86836735421,59.3714002509,0.0,48.2474882111,70.4033123869,1.10356163295,0.0,1.10356163295
 07/27  09:00:00,185.453884978,5.58064012095,69.5625755936,0.0,48.2474882111,62.0547409583,1.10353961135,0.0,1.10353961135
 07/27  10:00:00,194.645993581,6.10527624784,80.156641476,0.0,48.2474882111,60.1281475517,1.1036117799,0.0,1.1036117799
 07/27  11:00:00,204.642586356,6.58785496824,87.7440621244,0.0,48.2474882111,62.0547409583,1.10377297733,0.0,1.10377297733
 07/27  12:00:00,203.43299269,6.21153112786,87.4551408055,0.0,48.2474882111,61.5103924513,1.10407989461,0.0,1.10407989461
 07/27  13:00:00,208.448685166,7.07062898369,89.4618924138,0.0,48.2474882111,63.6602354638,2.18798720888,0.0,2.18798720888
 07/27  14:00:00,189.476280991,6.50746862493,74.5847365092,0.0,48.2474882111,60.1281475517,1.10349723333,0.0,1.10349723333
 07/27  15:00:00,183.094898877,6.23359441533,68.4772286049,0.0,48.2474882111,60.1281475517,1.10345102563,0.0,1.10345102563
 07/27  16:00:00,192.329362382,6.24265186249,74.8127445532,0.0,48.2474882111,63.0180376616,1.103730681,0.0,1.103730681
 07/27  17:00:00,183.430704976,6.29614406102,76.8055086006,0.0,37.5258241642,62.7947880557,1.10334241312,0.0,1.10334241312
 07/27  18:00:00,131.808621723,4.37494448599,64.6028980722,0.0,26.8041601173,36.0181789539,1.10322286022,0.0,1.10322286022
 07/27  19:00:00,128.185194255,3.8266442379,59.1618953936,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/27  20:00:00,115.746628165,3.4420083877,53.3211278909,0.0,16.0824960704,28.0885557216,1.10312960529,0.0,1.10312960529
 07/27  21:00:00,112.544368969,3.38880779476,51.4564648925,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288824348,0.0,1.10288824348
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028815983,0.0,1.1028815983
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028942687,0.0,1.1028942687
 07/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  06:00:00,75.3780674843,4.42731150103,44.1381557719,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  07:00:00,103.911407676,3.37106960401,51.7676122748,0.0,16.0824960704,32.6817896323,1.10323153983,0.0,1.10323153983
 07/28  08:00:00,192.125592881,5.48823660929,67.9781155797,0.0,48.2474882111,70.4033123869,1.10349936693,0.0,1.10349936693
 07/28  09:00:00,190.644551547,6.12101411997,74.2128681635,0.0,48.2474882111,62.0547409583,1.10358020108,0.0,1.10358020108
 07/28  10:00:00,194.081214049,6.55434277228,79.1427954193,0.0,48.2474882111,60.1281475517,1.10364998877,0.0,1.10364998877
 07/28  11:00:00,199.248434621,6.91687702471,82.0208883331,0.0,48.2474882111,62.0547409583,1.10379119773,0.0,1.10379119773
 07/28  12:00:00,198.648578577,6.39363337412,82.4886244467,0.0,48.2474882111,61.5103924513,2.18811832589,0.0,2.18811832589
 07/28  13:00:00,206.402533925,7.19589092071,87.2904792358,0.0,48.2474882111,63.6602354638,1.10395592746,0.0,1.10395592746
 07/28  14:00:00,203.317040457,7.52350127886,87.4094633208,0.0,48.2474882111,60.1281475517,1.10354775857,0.0,1.10354775857
 07/28  15:00:00,207.422741527,8.05999776285,90.9786679075,0.0,48.2474882111,60.1281475517,1.10349994472,0.0,1.10349994472
 07/28  16:00:00,211.89159577,8.49130273929,92.126327064,0.0,48.2474882111,63.0180376616,1.1037557667,0.0,1.1037557667
 07/28  17:00:00,194.212517178,7.59780931591,86.2856555485,0.0,37.5258241642,62.7947880557,1.10335379226,0.0,1.10335379226
 07/28  18:00:00,137.694343367,4.86527724068,69.9982869606,0.0,26.8041601173,36.0181789539,1.10322568415,0.0,1.10322568415
 07/28  19:00:00,132.267241671,4.09070159716,62.9798854507,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/28  20:00:00,119.912254059,3.56471826582,57.3640439072,0.0,16.0824960704,28.0885557216,1.10313885732,0.0,1.10313885732
 07/28  21:00:00,116.10487005,3.45456738978,54.951206379,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292432347,0.0,1.10292432347
 07/28  23:00:00,48.5807677769,0.588250603893,9.05633297332,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289499185,0.0,1.10289499185
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289239811,0.0,1.10289239811
 07/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  06:00:00,75.9978895037,4.35032166192,44.8349676304,0.0,5.36083202345,21.4433280938,1.10293250763,0.0,1.10293250763
 07/29  07:00:00,90.8662030917,3.3552339363,55.5607865264,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/29  08:00:00,124.900497454,3.69513797,63.0932145403,0.0,26.8041601173,31.2995447326,1.10309850331,0.0,1.10309850331
 07/29  09:00:00,133.909973833,4.20326637893,69.3468702025,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/29  10:00:00,136.688882761,4.48013151539,72.8122106975,0.0,26.8041601173,32.583940337,1.10318083298,0.0,1.10318083298
 07/29  11:00:00,141.577802749,4.58097726174,75.3525926316,0.0,26.8041601173,34.8316326447,1.10328262697,0.0,1.10328262697
 07/29  12:00:00,143.293780339,4.52632895397,78.407614133,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/29  13:00:00,144.222639278,4.54801419166,81.8835790438,0.0,26.8041601173,30.9784458315,1.10319674835,0.0,1.10319674835
 07/29  14:00:00,113.464703515,4.19197307559,79.8913390192,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/29  15:00:00,112.055943067,4.34256363216,79.616383619,0.0,8.04124803518,20.0473076865,1.1030818569,0.0,1.1030818569
 07/29  16:00:00,111.034016386,4.30429553902,78.3116261298,0.0,8.04124803518,20.3684065876,1.10307398357,0.0,1.10307398357
 07/29  17:00:00,80.9278587855,3.42010654998,56.8098066528,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292688027,0.0,1.10292688027
 07/29  20:00:00,43.0583207591,0.588250603893,8.89471797904,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292610089,0.0,1.10292610089
 07/29  23:00:00,40.711112913,0.392167069262,6.74359366759,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  24:00:00,36.5754505479,0.196083534631,2.80401483709,0.0,2.68041601173,16.0824960704,1.10289431694,0.0,1.10289431694
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287258745,0.0,1.10287258745
 07/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,44.6578188402,1.50935607677,24.3771105873,0.0,2.68041601173,16.0824960704,1.10290034816,0.0,1.10290034816
 07/30  08:00:00,55.1508035739,2.58147706048,33.7979743372,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  09:00:00,50.9940128523,2.44396284978,29.7786978263,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,54.4040837032,2.63541516147,32.9973163656,0.0,2.68041601173,16.0824960704,1.1029176179,0.0,1.1029176179
 07/30  11:00:00,53.5934229924,2.45821342252,32.3638573937,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  12:00:00,57.4899862172,2.64582991937,36.0728041217,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  13:00:00,41.0711552989,1.68539851924,20.6144046034,0.0,2.68041601173,16.0824960704,1.10301613627,0.0,1.10301613627
 07/30  14:00:00,25.6937837585,0.490208836577,6.43222274572,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  15:00:00,22.1581396569,0.196083534631,3.19070394608,0.0,2.68041601173,16.0824960704,1.10287247322,0.0,1.10287247322
 07/30  16:00:00,24.5534730699,0.392167069262,5.38995382442,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  17:00:00,27.7953310601,0.588250603893,8.43572828005,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287164242,0.0,1.10287164242
 07/30  19:00:00,27.2364102426,0.196083534631,3.33430786512,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  20:00:00,39.4560785463,0.392167069262,5.48855930087,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293224759,0.0,1.10293224759
 07/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028750825,0.0,1.1028750825
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10287820921,0.0,1.10287820921
 07/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  06:00:00,75.7312745693,4.44511957058,44.4735547873,0.0,5.36083202345,21.4433280938,1.1029267073,0.0,1.1029267073
 07/31  07:00:00,100.035410529,3.42227725215,47.8404074798,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/31  08:00:00,193.315624228,5.83583818431,68.8205453512,0.0,48.2474882111,70.4033123869,1.10347623907,0.0,1.10347623907
 07/31  09:00:00,197.786462887,6.54743780667,80.9283558165,0.0,48.2474882111,62.0547409583,1.1035605751,0.0,1.1035605751
 07/31  10:00:00,202.798941378,6.95615049462,87.4587150262,0.0,48.2474882111,60.1281475517,1.1036286582,0.0,1.1036286582
 07/31  11:00:00,212.289340831,7.40317773364,94.575493834,0.0,48.2474882111,62.0547409583,2.18741799917,0.0,2.18741799917
 07/31  12:00:00,213.630968669,6.95652466764,96.9081232448,0.0,48.2474882111,61.5103924513,1.10393352143,0.0,1.10393352143
 07/31  13:00:00,222.975747028,7.9888807919,103.070702467,0.0,48.2474882111,63.6602354638,1.10385448251,0.0,1.10385448251
 07/31  14:00:00,226.854169314,8.46600680449,110.004086652,0.0,48.2474882111,60.1281475517,1.10374483777,0.0,1.10374483777
 07/31  15:00:00,230.79012794,9.04394241539,113.362109668,0.0,48.2474882111,60.1281475517,1.1035211151,0.0,1.1035211151
 07/31  16:00:00,233.446209671,9.35850226027,112.813741444,0.0,48.2474882111,63.0180376616,2.18731851395,0.0,2.18731851395
 07/31  17:00:00,214.730192543,8.1381418447,106.262998384,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 07/31  18:00:00,150.546799546,4.84963847908,82.8663819013,0.0,26.8041601173,36.0181789539,1.10326957349,0.0,1.10326957349
 07/31  19:00:00,138.006806124,4.22081056377,68.5893409371,0.0,26.8041601173,33.4493877451,1.10288749918,0.0,1.10288749918
 07/31  20:00:00,120.55651237,3.62438775644,57.948632727,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/31  21:00:00,121.997512939,3.49747884295,60.8009378145,0.0,16.0824960704,26.8041601173,1.10295465577,0.0,1.10295465577
 07/31  22:00:00,45.2512950765,0.196083534631,3.43861133046,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  23:00:00,45.3063832512,0.392167069262,5.97803198232,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,46.3536289864,0.392167069262,7.02527771747,0.0,2.68041601173,21.4433280938,1.10289520478,0.0,1.10289520478
 08/01  01:00:00,42.0122591379,0.196083534631,2.87999140367,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  02:00:00,42.3901603536,0.196083534631,3.25789261929,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  03:00:00,44.7587598646,0.392167069262,5.43040859572,0.0,2.68041601173,21.4433280938,1.10289380144,0.0,1.10289380144
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  06:00:00,76.5822616323,4.48480098853,42.817527099,0.0,5.36083202345,21.4433280938,1.10299863538,0.0,1.10299863538
 08/01  07:00:00,98.1912913341,3.40161564573,46.0169498917,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/01  08:00:00,190.499684168,5.89706242127,65.9433810548,0.0,48.2474882111,70.4033123869,1.10333397532,0.0,1.10333397532
 08/01  09:00:00,189.44434078,6.47928763734,72.654383879,0.0,48.2474882111,62.0547409583,2.18711723991,0.0,2.18711723991
 08/01  10:00:00,192.92418066,6.95560111111,77.5845036923,0.0,48.2474882111,60.1281475517,1.10360848444,0.0,1.10360848444
 08/01  11:00:00,197.866530194,7.36553279228,80.1903281381,0.0,48.2474882111,62.0547409583,1.10379233501,0.0,1.10379233501
 08/01  12:00:00,192.006934093,6.50840956757,75.7322037689,0.0,48.2474882111,61.5103924513,1.10393280341,0.0,1.10393280341
 08/01  13:00:00,202.024893093,6.87722563758,83.2315036861,0.0,48.2474882111,63.6602354638,2.18788573456,0.0,2.18788573456
 08/01  14:00:00,185.732564178,6.5463748826,70.8021134388,0.0,48.2474882111,60.1281475517,1.10348490917,0.0,1.10348490917
 08/01  15:00:00,171.311111994,5.68332279241,57.2437133447,0.0,48.2474882111,60.1281475517,1.1034373664,0.0,1.1034373664
 08/01  16:00:00,173.99028976,5.67946124391,57.0368625493,0.0,48.2474882111,63.0180376616,1.10374550226,0.0,1.10374550226
 08/01  17:00:00,160.779862405,5.15754043189,55.2932696589,0.0,37.5258241642,62.7947880557,1.10331811183,0.0,1.10331811183
 08/01  18:00:00,115.594688164,3.71158495808,49.0523240411,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/01  19:00:00,119.258950777,3.56951191427,48.0254509059,0.0,26.8041601173,33.4493877451,1.10311539146,0.0,1.10311539146
 08/01  20:00:00,107.402824256,3.36965212765,45.0496802423,0.0,16.0824960704,28.0885557216,1.10313812952,0.0,1.10313812952
 08/01  21:00:00,105.248586906,3.35254880969,44.18550743,0.0114343845814,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289059645,0.0,1.10289059645
 08/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288514662,0.0,1.10288514662
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295285024,0.0,1.10295285024
 08/02  06:00:00,73.6936498944,3.94156835964,40.3869639394,0.0851840506604,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  07:00:00,96.7274139615,3.35254880969,44.574853416,0.0272859391607,16.0824960704,32.6817896323,1.10322777322,0.0,1.10322777322
 08/02  08:00:00,182.115521165,4.90512138042,58.5511590923,0.0,48.2474882111,70.4033123869,1.10349567935,0.0,1.10349567935
 08/02  09:00:00,183.218681251,5.52768040387,67.380331584,0.0,48.2474882111,62.0547409583,1.10358484586,0.0,1.10358484586
 08/02  10:00:00,188.229283085,6.04108239691,73.8041248307,0.0,48.2474882111,60.1281475517,1.10365811736,0.0,1.10365811736
 08/02  11:00:00,194.554356328,6.51446798214,77.7292190823,0.0,48.2474882111,62.0547409583,1.10382465112,0.0,1.10382465112
 08/02  12:00:00,193.834485669,6.10251925129,77.9656456613,0.0,48.2474882111,61.5103924513,2.18785429179,0.0,2.18785429179
 08/02  13:00:00,204.113673378,7.00945923087,85.1880503781,0.0,48.2474882111,63.6602354638,1.10401302347,0.0,1.10401302347
 08/02  14:00:00,204.657161268,7.36520692122,88.9078784896,0.0,48.2474882111,60.1281475517,1.10354407614,0.0,1.10354407614
 08/02  15:00:00,203.463068606,7.69927799302,87.3797147557,0.0,48.2474882111,60.1281475517,1.1034984626,0.0,1.1034984626
 08/02  16:00:00,201.310818078,7.87769312882,82.1591589819,0.0,48.2474882111,63.0180376616,1.10378672714,0.0,1.10378672714
 08/02  17:00:00,179.419079154,6.6312667927,72.458760047,0.0,37.5258241642,62.7947880557,1.10331585939,0.0,1.10331585939
 08/02  18:00:00,123.85851968,4.2334371904,56.7943033241,0.0,26.8041601173,36.0181789539,1.1032063815,0.0,1.1032063815
 08/02  19:00:00,123.938890441,3.81620714105,52.4586953432,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/02  20:00:00,111.025909333,3.46390565314,48.5785117941,0.0,16.0824960704,28.0885557216,1.10315537805,0.0,1.10315537805
 08/02  21:00:00,103.522855336,3.40691062738,42.4168484273,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10287815993,0.0,1.10287815993
 08/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289322466,0.0,1.10289322466
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288909238,0.0,1.10288909238
 08/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  06:00:00,74.4947287983,4.16043112404,41.0543641296,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  07:00:00,97.4424261666,3.35538274155,45.3143176283,0.0,16.0824960704,32.6817896323,1.10317143821,0.0,1.10317143821
 08/03  08:00:00,184.925021825,5.2998562306,60.9659249019,0.0,48.2474882111,70.4033123869,1.10355479011,0.0,1.10355479011
 08/03  09:00:00,183.836882445,5.95778493254,67.5684282493,0.0,48.2474882111,62.0547409583,1.10363908589,0.0,1.10363908589
 08/03  10:00:00,188.408782705,6.39731964032,73.627387208,0.0,48.2474882111,60.1281475517,1.10358619311,0.0,1.10358619311
 08/03  11:00:00,198.690193713,6.94407149915,81.4354529508,0.0,48.2474882111,62.0547409583,1.10385938208,0.0,1.10385938208
 08/03  12:00:00,195.526020858,6.48032713859,79.2793729634,0.0,48.2474882111,61.5103924513,2.18779679456,0.0,2.18779679456
