Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/03  13:00:00,202.11376329,7.41801308699,82.7795864344,0.0,48.2474882111,63.6602354638,1.10384804712,0.0,1.10384804712
 08/03  14:00:00,203.676099187,8.07048075641,87.2215425742,0.0,48.2474882111,60.1281475517,1.10353406155,0.0,1.10353406155
 08/03  15:00:00,206.228091033,8.49985029345,89.3441648826,0.0,48.2474882111,60.1281475517,1.10346433358,0.0,1.10346433358
 08/03  16:00:00,206.247077073,8.63777200499,86.3353391008,0.0,48.2474882111,63.0180376616,1.10367057609,0.0,1.10367057609
 08/03  17:00:00,188.207762291,7.65171191805,80.2269980585,0.0,37.5258241642,62.7947880557,1.10347501407,0.0,1.10347501407
 08/03  18:00:00,133.727345536,4.94663755373,65.9499288173,0.0,26.8041601173,36.0181789539,1.10322230239,0.0,1.10322230239
 08/03  19:00:00,126.757463441,4.06992606519,55.023549419,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/03  20:00:00,109.32126822,3.54687369528,46.7909026385,0.0,16.0824960704,28.0885557216,1.10312452728,0.0,1.10312452728
 08/03  21:00:00,105.648732577,3.44722963858,44.5024066568,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297173316,0.0,1.10297173316
 08/03  23:00:00,44.7038593095,0.392167069262,5.37550804059,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  24:00:00,41.5251596523,0.196083534631,2.392891918,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288013671,0.0,1.10288013671
 08/04  02:00:00,47.8253562104,0.588250603893,8.30092140685,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289393968,0.0,1.10289393968
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  06:00:00,74.7976940117,4.38417105775,41.1335894092,0.0,5.36083202345,21.4433280938,1.10293460271,0.0,1.10293460271
 08/04  07:00:00,95.7640947409,3.35254880969,43.6388201345,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/04  08:00:00,176.468103161,4.66234301538,53.1465194535,0.0,48.2474882111,70.4033123869,1.10348841038,0.0,1.10348841038
 08/04  09:00:00,168.64191768,4.62574685695,53.7055015591,0.0,48.2474882111,62.0547409583,1.1035751026,0.0,1.1035751026
 08/04  10:00:00,168.567290926,4.70272926587,55.4804858032,0.0,48.2474882111,60.1281475517,1.10364472248,0.0,1.10364472248
 08/04  11:00:00,165.662079053,4.57573572077,50.7756740688,0.0,48.2474882111,62.0547409583,2.18745693877,0.0,2.18745693877
 08/04  12:00:00,158.899278335,4.28181218885,44.8511453895,0.0,48.2474882111,61.5103924513,1.10395722568,0.0,1.10395722568
 08/04  13:00:00,163.779573665,4.50014637844,47.363263518,0.0,48.2474882111,63.6602354638,1.1038793048,0.0,1.1038793048
 08/04  14:00:00,163.700502494,4.6728924364,50.6435342004,0.0,48.2474882111,60.1281475517,1.10376909184,0.0,1.10376909184
 08/04  15:00:00,167.095423578,4.92962597446,53.7817217465,0.0,48.2474882111,60.1281475517,1.10354287733,0.0,1.10354287733
 08/04  16:00:00,169.81806071,4.99309424583,53.5510004973,0.0,48.2474882111,63.0180376616,2.18737219808,0.0,2.18737219808
 08/04  17:00:00,154.04891766,4.56622739415,49.153637952,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 08/04  18:00:00,107.735523333,3.45173735003,41.4530068174,0.0,26.8041601173,36.0181789539,1.10328882032,0.0,1.10328882032
 08/04  19:00:00,111.232498999,3.39198458876,40.1765264533,0.0,26.8041601173,33.4493877451,1.10310000596,0.0,1.10310000596
 08/04  20:00:00,102.033587768,3.35254880969,39.5763935961,0.121153476274,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/04  21:00:00,102.121639635,3.35254880969,40.7456669714,0.324327572184,16.0824960704,26.8041601173,1.10295419024,0.0,1.10295419024
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288493531,0.0,1.10288493531
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289532948,0.0,1.10289532948
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295394575,0.0,1.10295394575
 08/05  06:00:00,75.6185360214,4.05165337419,42.2868621086,8.69938713686e-05,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/05  07:00:00,75.934022287,3.35254880969,40.1493126362,0.481978212091,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/05  08:00:00,101.036807856,3.35254880969,39.3060695015,0.266044600658,26.8041601173,31.2995447326,1.10309741858,0.0,1.10309741858
 08/05  09:00:00,104.339662235,3.35254880969,40.3597683165,0.267507856671,26.8041601173,33.5472370403,1.10324766267,0.0,1.10324766267
 08/05  10:00:00,104.433598424,3.35254880969,41.419805653,0.264703412737,26.8041601173,32.583940337,0.02,0.0,0.02
 08/05  11:00:00,107.247178281,3.35254880969,41.97057352,0.279823095004,26.8041601173,34.8316326447,1.10329397144,0.0,1.10329397144
 08/05  12:00:00,107.78862835,3.35254880969,43.9541346147,0.122107673808,26.8041601173,33.5472370403,1.10320173951,0.0,1.10320173951
 08/05  13:00:00,107.870133743,3.35254880969,46.7265388909,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 08/05  14:00:00,78.869805715,3.35254880969,46.1358654852,0.0,8.04124803518,21.3317032909,1.10311252947,0.0,1.10311252947
 08/05  15:00:00,76.9043586202,3.35254880969,45.4548139947,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/05  16:00:00,79.8701992268,3.35254880969,48.0995557002,0.0,8.04124803518,20.3684065876,1.10308251318,0.0,1.10308251318
 08/05  17:00:00,73.1822909922,3.35254880969,49.1317965997,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/05  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029773558,0.0,1.1029773558
 08/05  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295470629,0.0,1.10295470629
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289356215,0.0,1.10289356215
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10285961914,0.0,1.10285961914
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292696376,0.0,1.10292696376
 08/06  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  07:00:00,28.0997012394,0.570309675737,8.75803938751,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,49.6639951396,2.20362917081,28.6890137926,0.0,2.68041601173,16.0824960704,1.10291877318,0.0,1.10291877318
 08/06  09:00:00,49.1253481546,2.40528393684,27.9487120416,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  10:00:00,48.1066785613,2.37154964686,26.9637767383,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,35.492293234,1.32375502322,15.3971860346,0.0,2.68041601173,16.0824960704,1.10294512629,0.0,1.10294512629
 08/06  12:00:00,36.2098778627,1.22296751819,16.2155581683,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  13:00:00,52.1301135532,2.53985932407,30.818902053,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  14:00:00,49.3120276454,2.35296442908,28.1877110401,0.0,2.68041601173,16.0824960704,1.10296744631,0.0,1.10296744631
 08/06  15:00:00,52.6572976805,2.61923619213,31.2667093122,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,49.9914894079,2.46067665275,28.759460579,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  17:00:00,52.4469395301,2.6363621114,31.0392252425,0.0,2.68041601173,16.0824960704,1.10291919655,0.0,1.10291919655
 08/06  18:00:00,49.0538070172,2.44567615933,27.8367786817,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,50.6148910379,1.97182694413,22.4697119175,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  20:00:00,42.2711396896,0.588250603893,8.10753690948,0.0,2.68041601173,16.0824960704,1.10291217246,0.0,1.10291217246
 08/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286967764,0.0,1.10286967764
 08/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289355209,0.0,1.10289355209
 08/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295428198,0.0,1.10295428198
 08/07  06:00:00,76.1734414584,4.26091158772,42.632596326,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  07:00:00,99.1973685958,3.35298865069,47.0716541484,0.0,16.0824960704,32.6817896323,1.10318822794,0.0,1.10318822794
 08/07  08:00:00,185.69694759,4.93228733144,62.1054195662,0.0,48.2474882111,70.4033123869,1.10355807567,0.0,1.10355807567
 08/07  09:00:00,189.453777437,5.69320005371,73.4499081194,0.0,48.2474882111,62.0547409583,1.10353843855,0.0,1.10353843855
 08/07  10:00:00,198.317490027,6.38838938497,83.545024785,0.0,48.2474882111,60.1281475517,1.1036143828,0.0,1.1036143828
 08/07  11:00:00,208.804521834,6.95697970388,91.5368728666,0.0,48.2474882111,62.0547409583,1.10378002735,0.0,1.10378002735
 08/07  12:00:00,207.781185302,6.49447463246,91.520389913,0.0,48.2474882111,61.5103924513,1.10409305055,0.0,1.10409305055
 08/07  13:00:00,217.501372753,7.57206737901,98.0131416045,0.0,48.2474882111,63.6602354638,2.18802414079,0.0,2.18802414079
 08/07  14:00:00,212.166816067,7.85954199408,95.9231982156,0.0,48.2474882111,60.1281475517,1.10351521546,0.0,1.10351521546
 08/07  15:00:00,202.62188009,7.90825189062,86.3295523429,0.0,48.2474882111,60.1281475517,1.10347155744,0.0,1.10347155744
 08/07  16:00:00,203.555736992,7.94637491254,84.3353961125,0.0,48.2474882111,63.0180376616,1.10375893328,0.0,1.10375893328
 08/07  17:00:00,186.892681306,6.83217422827,79.7314547634,0.0,37.5258241642,62.7947880557,1.10336399444,0.0,1.10336399444
 08/07  18:00:00,130.621304617,4.30281363402,63.4877118174,0.0,26.8041601173,36.0181789539,1.10324229467,0.0,1.10324229467
 08/07  19:00:00,127.196325126,3.88469594805,55.6476412219,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/07  20:00:00,112.714974067,3.49188263986,50.2395995412,0.0,16.0824960704,28.0885557216,1.10314662616,0.0,1.10314662616
 08/07  21:00:00,111.701343568,3.42205109542,50.5801961911,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1028921457,0.0,1.1028921457
 08/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  24:00:00,42.6325871936,0.196083534631,3.50031945934,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  01:00:00,45.10382418,0.392167069262,5.77547291106,0.0,2.68041601173,21.4433280938,1.10288784711,0.0,1.10288784711
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289571673,0.0,1.10289571673
 08/08  05:00:00,52.3207988964,0.588250603893,10.1159480811,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  06:00:00,78.0186781401,4.54109322263,44.1976513728,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  07:00:00,101.269654544,3.35953079407,49.1373979535,0.0,16.0824960704,32.6817896323,1.1031632503,0.0,1.1031632503
 08/08  08:00:00,186.136021753,5.38167907635,62.0951019849,0.0,48.2474882111,70.4033123869,1.10354283573,0.0,1.10354283573
 08/08  09:00:00,182.73781526,5.89522121445,66.5319247818,0.0,48.2474882111,62.0547409583,1.10362960445,0.0,1.10362960445
 08/08  10:00:00,184.947072178,6.385854588,70.1771417332,0.0,48.2474882111,60.1281475517,1.10357867299,0.0,1.10357867299
 08/08  11:00:00,188.997834661,6.85728843605,71.8298769611,0.0,48.2474882111,62.0547409583,1.10385538805,0.0,1.10385538805
 08/08  12:00:00,183.846422381,6.2535859232,67.8265157014,0.0,48.2474882111,61.5103924513,2.18779795147,0.0,2.18779795147
 08/08  13:00:00,189.39479616,6.86824837464,70.6103840164,0.0,48.2474882111,63.6602354638,1.10385321275,0.0,1.10385321275
 08/08  14:00:00,187.382280089,7.22796866508,71.7702355666,0.0,48.2474882111,60.1281475517,1.10354041341,0.0,1.10354041341
 08/08  15:00:00,188.833795992,7.70208368666,72.7476364489,0.0,48.2474882111,60.1281475517,1.10347263633,0.0,1.10347263633
 08/08  16:00:00,192.445798347,8.03746843802,73.1343639426,0.0,48.2474882111,63.0180376616,1.10368342589,0.0,1.10368342589
 08/08  17:00:00,175.755356842,7.15541635941,68.2708881688,0.0,37.5258241642,62.7947880557,1.10348861175,0.0,1.10348861175
 08/08  18:00:00,121.254241476,4.6167103124,53.8067519983,0.0,26.8041601173,36.0181789539,1.10323282364,0.0,1.10323282364
 08/08  19:00:00,117.235171737,3.84995929706,45.7212244835,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/08  20:00:00,101.499651964,3.451597296,39.0645627816,0.0,16.0824960704,28.0885557216,1.10313236376,0.0,1.10313236376
 08/08  21:00:00,97.8753493575,3.39298238158,36.7832706942,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300071462,0.0,1.10300071462
 08/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289217895,0.0,1.10289217895
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288648336,0.0,1.10288648336
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  06:00:00,67.6971851722,3.77776420044,34.4483480749,0.191139352184,5.36083202345,21.4433280938,1.10293280709,0.0,1.10293280709
 08/09  07:00:00,86.8362351336,3.35254880969,34.5991429355,0.111817591669,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/09  08:00:00,171.436318798,4.76129674775,48.0157813579,0.0,48.2474882111,70.4033123869,1.10351476116,0.0,1.10351476116
 08/09  09:00:00,173.158470584,5.42261837726,57.4251829435,0.0,48.2474882111,62.0547409583,1.10360524618,0.0,1.10360524618
 08/09  10:00:00,178.562358703,5.94257994449,64.2357029011,0.0,48.2474882111,60.1281475517,1.10367834697,0.0,1.10367834697
 08/09  11:00:00,181.965745745,6.33044032803,65.3246361533,0.0,48.2474882111,62.0547409583,2.18753938225,0.0,2.18753938225
 08/09  12:00:00,176.13107865,5.84919339727,60.5155644964,0.0,48.2474882111,61.5103924513,1.10400791975,0.0,1.10400791975
 08/09  13:00:00,183.530929734,6.59719757503,65.0175683903,0.0,48.2474882111,63.6602354638,2.18781754999,0.0,2.18781754999
 08/09  14:00:00,183.604289298,6.96360865694,68.2566047837,0.0,48.2474882111,60.1281475517,1.10349916261,0.0,1.10349916261
 08/09  15:00:00,185.906007836,7.61732368119,69.904608298,0.0,48.2474882111,60.1281475517,1.1034525797,0.0,1.1034525797
 08/09  16:00:00,190.700589101,8.00006093852,71.4265621953,0.0,48.2474882111,63.0180376616,1.1037985069,0.0,1.1037985069
 08/09  17:00:00,173.907549145,7.09855174355,66.4799450875,0.0,37.5258241642,62.7947880557,1.10332309963,0.0,1.10332309963
 08/09  18:00:00,118.77528052,4.67308560793,51.2714157465,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/09  19:00:00,115.125788358,3.93101176372,43.530788638,0.0,26.8041601173,33.4493877451,1.1031486858,0.0,1.1031486858
 08/09  20:00:00,100.992346293,3.49147967973,38.5173747274,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/09  21:00:00,97.5660183118,3.42301627285,36.4439057572,0.0,16.0824960704,26.8041601173,1.1029659257,0.0,1.1029659257
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289282068,0.0,1.10289282068
 08/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288738015,0.0,1.10288738015
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295278885,0.0,1.10295278885
 08/10  06:00:00,69.2392645405,4.08267706628,35.8682177102,0.00843621934777,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  07:00:00,86.6988731585,3.35557917855,34.5696431157,0.000925067525814,16.0824960704,32.6817896323,1.10317739205,0.0,1.10317739205
 08/10  08:00:00,172.048078654,5.05887429919,48.3299636631,0.0,48.2474882111,70.4033123869,1.10354362062,0.0,1.10354362062
 08/10  09:00:00,170.766437452,5.66824455397,54.7875236348,0.0,48.2474882111,62.0547409583,1.10364708678,0.0,1.10364708678
 08/10  10:00:00,175.771225334,6.1783119209,61.2088375558,0.0,48.2474882111,60.1281475517,1.10360314878,0.0,1.10360314878
 08/10  11:00:00,180.503332807,6.57757320507,63.6150903389,0.0,48.2474882111,62.0547409583,1.10377054841,0.0,1.10377054841
 08/10  12:00:00,178.700854107,6.17539383248,62.7591395185,0.0,48.2474882111,61.5103924513,1.10408656605,0.0,1.10408656605
 08/10  13:00:00,189.183152413,6.99938411416,70.2676045299,0.0,48.2474882111,63.6602354638,2.18801919358,0.0,2.18801919358
 08/10  14:00:00,189.656060044,7.38663550301,73.8853486845,0.0,48.2474882111,60.1281475517,1.10351518134,0.0,1.10351518134
 08/10  15:00:00,191.613672149,7.804865915,75.4247303766,0.0,48.2474882111,60.1281475517,1.10347324063,0.0,1.10347324063
 08/10  16:00:00,193.363021998,7.82381283495,74.2652431967,0.0,48.2474882111,63.0180376616,1.10376393853,0.0,1.10376393853
 08/10  17:00:00,174.566121054,6.71175570328,67.5253130365,0.0,37.5258241642,62.7947880557,1.10336866911,0.0,1.10336866911
 08/10  18:00:00,119.941651764,4.16727755014,52.9435950483,0.0,26.8041601173,36.0181789539,1.10324733722,0.0,1.10324733722
 08/10  19:00:00,121.902653479,3.83631193017,50.4023535924,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/10  20:00:00,109.274991587,3.4753048331,46.8161948681,0.0,16.0824960704,28.0885557216,1.10315115233,0.0,1.10315115233
 08/10  21:00:00,106.105707461,3.411292682,44.9953184971,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10288926287,0.0,1.10288926287
 08/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  01:00:00,47.9812647827,0.588250603893,8.45682997917,0.0,2.68041601173,21.4433280938,1.10292433398,0.0,1.10292433398
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289407068,0.0,1.10289407068
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  06:00:00,75.5885992469,4.43886243637,41.8698032658,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  07:00:00,91.9959153864,3.35254880969,39.8685562316,0.00208454844892,16.0824960704,32.6817896323,1.10317080373,0.0,1.10317080373
 08/11  08:00:00,169.178521447,4.46189831177,46.0573824436,0.0,48.2474882111,70.4033123869,1.10355841924,0.0,1.10355841924
 08/11  09:00:00,159.52244486,4.27722137541,44.9345542209,0.0,48.2474882111,62.0547409583,1.10364836677,0.0,1.10364836677
 08/11  10:00:00,160.713382928,4.26976137528,48.0595456957,0.0,48.2474882111,60.1281475517,1.10359987019,0.0,1.10359987019
 08/11  11:00:00,169.585599726,4.81000275873,54.4649277037,0.0,48.2474882111,62.0547409583,1.10371250425,0.0,1.10371250425
 08/11  12:00:00,171.543526427,4.76949242809,57.0077132423,0.0,48.2474882111,61.5103924513,2.1878620425,0.0,2.1878620425
 08/11  13:00:00,179.854726024,5.46120915465,62.4773531003,0.0,48.2474882111,63.6602354638,1.10388915404,0.0,1.10388915404
 08/11  14:00:00,177.399043391,5.52105634108,63.4939111932,0.0,48.2474882111,60.1281475517,1.10357206067,0.0,1.10357206067
 08/11  15:00:00,179.831953405,5.87564618147,65.5722313668,0.0,48.2474882111,60.1281475517,1.10350508181,0.0,1.10350508181
 08/11  16:00:00,186.805574691,6.6588603951,68.8727483296,0.0,48.2474882111,63.0180376616,1.10372367239,0.0,1.10372367239
 08/11  17:00:00,171.802323196,6.1936503512,65.2796205309,0.0,37.5258241642,62.7947880557,1.10352629885,0.0,1.10352629885
 08/11  18:00:00,118.93693676,4.09005976842,52.0160978263,0.0,26.8041601173,36.0181789539,1.10325780166,0.0,1.10325780166
 08/11  19:00:00,118.338151347,3.61516202353,47.0590013666,0.0,26.8041601173,33.4493877451,1.10310132105,0.0,1.10310132105
 08/11  20:00:00,106.357283049,3.38614454202,43.9876466206,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/11  21:00:00,104.502554063,3.35369165846,43.4497661233,0.0,16.0824960704,26.8041601173,1.10295134976,0.0,1.10295134976
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289110241,0.0,1.10289110241
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288369879,0.0,1.10288369879
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  06:00:00,71.200185249,3.70481176563,38.0926259303,0.122814008324,5.36083202345,21.4433280938,1.10293430575,0.0,1.10293430575
 08/12  07:00:00,75.950330345,3.35254880969,40.5601764552,0.0874224511724,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/12  08:00:00,105.6326456,3.5112107057,44.0092899507,0.0,26.8041601173,31.2995447326,1.10310934316,0.0,1.10310934316
 08/12  09:00:00,112.412653997,3.7559725024,48.2968442431,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/12  10:00:00,115.863100296,4.00419443513,52.4623653127,0.0,26.8041601173,32.583940337,1.10320680123,0.0,1.10320680123
 08/12  11:00:00,120.744863218,4.1424705588,54.9581598027,0.0,26.8041601173,34.8316326447,1.10328170696,0.0,1.10328170696
 08/12  12:00:00,120.593483396,4.15955313287,56.0740930113,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/12  13:00:00,117.820406353,4.17309099612,55.8562693137,0.0,26.8041601173,30.9784458315,1.10322020258,0.0,1.10322020258
 08/12  14:00:00,86.9195190659,3.91840999386,53.6197176519,0.0,8.04124803518,21.3317032909,1.10310052328,0.0,1.10310052328
 08/12  15:00:00,86.2458579549,4.06564872437,54.0832134148,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/12  16:00:00,87.1630960905,4.08142008067,54.6635812929,0.0,8.04124803518,20.3684065876,1.10307304643,0.0,1.10307304643
 08/12  17:00:00,77.5218456533,3.80914277221,53.0147572983,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/12  18:00:00,46.6146098412,2.38620920427,25.4570484608,0.0,2.68041601173,16.0824960704,1.10298205006,0.0,1.10298205006
 08/12  19:00:00,38.7258335611,1.01628638242,11.5361950025,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  20:00:00,39.6193504461,0.392167069262,5.65183120063,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  21:00:00,36.2375136239,0.196083534631,2.46607791307,0.0,2.68041601173,16.0824960704,1.10302568517,0.0,1.10302568517
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288163447,0.0,1.10288163447
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287173131,0.0,1.10287173131
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286769112,0.0,1.10286769112
 08/13  07:00:00,44.8602704433,1.76506329761,24.3238549695,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  08:00:00,51.1046821486,2.62370014467,29.7096298278,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  09:00:00,47.5788726576,2.45800185117,26.3495186303,0.0,2.68041601173,16.0824960704,1.10291915297,0.0,1.10291915297
 08/13  10:00:00,49.7331717581,2.64092788087,28.3208917011,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  11:00:00,47.9849945163,2.45164922934,26.7619931107,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  12:00:00,50.5787639747,2.63079207039,29.1766197281,0.0,2.68041601173,16.0824960704,1.10296628824,0.0,1.10296628824
 08/13  13:00:00,48.7552607812,2.45521037607,27.528698229,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  14:00:00,51.7511819591,2.63405397999,30.345775803,0.0,2.68041601173,16.0824960704,1.10296437145,0.0,1.10296437145
 08/13  15:00:00,48.5278589527,2.44355552506,27.3129512514,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,50.5772229538,2.61916344683,29.1867073308,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  17:00:00,46.9754809254,2.3465666893,25.8575620599,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,49.7371699226,2.617526947,28.3482907995,0.0,2.68041601173,16.0824960704,1.10291425338,0.0,1.10291425338
 08/13  19:00:00,45.3907988067,1.42295930776,15.3271539895,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  20:00:00,41.8352743528,0.588250603893,7.67167157267,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  21:00:00,39.6334829553,0.392167069262,5.66596370988,0.0,2.68041601173,16.0824960704,1.10295021989,0.0,1.10295021989
 08/13  22:00:00,36.2353766663,0.196083534631,2.46394095544,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287105906,0.0,1.10287105906
 08/14  01:00:00,47.9936314833,0.588250603893,8.46919667981,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289261353,0.0,1.10289261353
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295408232,0.0,1.10295408232
 08/14  06:00:00,75.8090833745,4.33905729164,42.1900925382,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  07:00:00,100.179134041,3.35254880969,48.0538594346,0.0,16.0824960704,32.6817896323,1.10319659813,0.0,1.10319659813
 08/14  08:00:00,183.658597054,4.85066026834,60.1486960933,0.0,48.2474882111,70.4033123869,1.10351002716,0.0,1.10351002716
 08/14  09:00:00,182.770842686,5.94774060889,66.5124328135,0.0,48.2474882111,62.0547409583,1.10361562789,0.0,1.10361562789
 08/14  10:00:00,186.766881296,6.62913877844,71.7536666607,0.0,48.2474882111,60.1281475517,1.10357409981,0.0,1.10357409981
 08/14  11:00:00,193.532480827,7.08515119191,76.1366603715,0.0,48.2474882111,62.0547409583,1.10374377024,0.0,1.10374377024
 08/14  12:00:00,191.604024119,6.49520089283,75.3425024695,0.0,48.2474882111,61.5103924513,1.10406425903,0.0,1.10406425903
 08/14  13:00:00,200.356096285,7.40394554193,81.0359869738,0.0,48.2474882111,63.6602354638,2.18798912888,0.0,2.18798912888
 08/14  14:00:00,196.420793148,7.60390760433,80.4328096869,0.0,48.2474882111,60.1281475517,1.10350632842,0.0,1.10350632842
 08/14  15:00:00,195.727201172,7.72989297099,79.6132323437,0.0,48.2474882111,60.1281475517,1.10346742269,0.0,1.10346742269
 08/14  16:00:00,199.186278707,7.84237274688,80.0699399931,0.0,48.2474882111,63.0180376616,1.10376257665,0.0,1.10376257665
 08/14  17:00:00,178.512803345,6.39698226278,71.7867687682,0.0,37.5258241642,62.7947880557,1.10336984427,0.0,1.10336984427
 08/14  18:00:00,125.353363341,4.42669853464,58.095885641,0.0,26.8041601173,36.0181789539,1.10324991389,0.0,1.10324991389
 08/14  19:00:00,125.2087614,3.86500919132,51.2124309186,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/14  20:00:00,109.033272993,3.47333419138,46.5764469157,0.0,16.0824960704,28.0885557216,1.10315463881,0.0,1.10315463881
 08/14  21:00:00,106.4142009,3.41204092434,45.3030636937,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10288771424,0.0,1.10288771424
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289659711,0.0,1.10289659711
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289231053,0.0,1.10289231053
 08/15  05:00:00,51.3293338489,0.588250603893,9.12448303366,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  06:00:00,73.9803973093,4.11307244317,40.5873913215,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  07:00:00,102.778210343,3.41240344537,50.5930811008,0.0,16.0824960704,32.6817896323,1.10317858506,0.0,1.10317858506
 08/15  08:00:00,195.754971416,5.99336513032,71.1023655934,0.0,48.2474882111,70.4033123869,1.10357640019,0.0,1.10357640019
 08/15  09:00:00,191.949951211,6.57866096151,75.0606209861,0.0,48.2474882111,62.0547409583,1.1035474658,0.0,1.1035474658
 08/15  10:00:00,194.70464441,6.98445873867,79.3361098145,0.0,48.2474882111,60.1281475517,1.10362680251,0.0,1.10362680251
 08/15  11:00:00,201.745642286,7.47294049948,83.962032523,0.0,48.2474882111,62.0547409583,1.10374532383,0.0,1.10374532383
 08/15  12:00:00,199.422346955,6.9911480213,82.6648781768,0.0,48.2474882111,61.5103924513,2.18795000746,0.0,2.18795000746
 08/15  13:00:00,207.089744346,7.92089907039,87.2526815064,0.0,48.2474882111,63.6602354638,1.10393955419,0.0,1.10393955419
 08/15  14:00:00,204.306043572,8.11653392932,87.8054337854,0.0,48.2474882111,60.1281475517,1.10366490848,0.0,1.10366490848
 08/15  15:00:00,204.360473859,8.41027365747,87.5661243446,0.0,48.2474882111,60.1281475517,1.10345652604,0.0,1.10345652604
 08/15  16:00:00,208.153941993,8.60071490878,88.2792611172,0.0,48.2474882111,63.0180376616,1.10378203775,0.0,1.10378203775
 08/15  17:00:00,189.442853916,7.33529105594,81.7785105462,0.0,37.5258241642,62.7947880557,1.10358079993,0.0,1.10358079993
 08/15  18:00:00,131.124975846,4.50329471815,63.790901963,0.0,26.8041601173,36.0181789539,1.10325438277,0.0,1.10325438277
 08/15  19:00:00,132.862353795,3.97656455833,58.754467947,0.0,26.8041601173,33.4493877451,1.10310099851,0.0,1.10310099851
 08/15  20:00:00,116.899514423,3.52113112156,54.3948914149,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/15  21:00:00,113.854333904,3.43194905765,52.7232885644,0.0,16.0824960704,26.8041601173,1.10295636767,0.0,1.10295636767
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  23:00:00,42.5269680388,0.196083534631,3.39470030456,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,45.0324567242,0.392167069262,5.70410545528,0.0,2.68041601173,21.4433280938,1.1029436953,0.0,1.1029436953
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  02:00:00,48.9100184406,0.588250603893,9.3855836371,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289185194,0.0,1.10289185194
 08/16  04:00:00,48.2653079526,0.588250603893,8.74087314904,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  06:00:00,77.7940132089,4.71000727637,43.8040723879,0.0,5.36083202345,21.4433280938,1.10299477535,0.0,1.10299477535
 08/16  07:00:00,97.0336850356,3.35591975644,44.9050394824,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/16  08:00:00,180.273857777,4.76760824112,56.8470088434,0.0,48.2474882111,70.4033123869,1.10335081052,0.0,1.10335081052
 08/16  09:00:00,179.57971253,5.0673310882,64.2017121786,0.0,48.2474882111,62.0547409583,2.18714249384,0.0,2.18714249384
 08/16  10:00:00,185.035983333,5.8960325769,70.7558748991,0.0,48.2474882111,60.1281475517,1.10363826698,0.0,1.10363826698
 08/16  11:00:00,195.567664414,6.75229191426,78.5047032365,0.0,48.2474882111,62.0547409583,1.10383916634,0.0,1.10383916634
 08/16  12:00:00,195.874825665,6.49176616063,79.6167387481,0.0,48.2474882111,61.5103924513,1.10399708988,0.0,1.10399708988
 08/16  13:00:00,204.520969834,7.45316508124,85.1516409837,0.0,48.2474882111,63.6602354638,2.18786479603,0.0,2.18786479603
 08/16  14:00:00,206.136018188,7.88952371371,89.8624186171,0.0,48.2474882111,60.1281475517,1.1035633418,0.0,1.1035633418
 08/16  15:00:00,207.420348061,8.32323774351,90.7130344607,0.0,48.2474882111,60.1281475517,1.10352385402,0.0,1.10352385402
 08/16  16:00:00,206.587819354,8.31785629528,86.9959970921,0.0,48.2474882111,63.0180376616,1.10371219434,0.0,1.10371219434
 08/16  17:00:00,185.15719113,6.77423981227,78.0538990041,0.0,37.5258241642,62.7947880557,1.10333490427,0.0,1.10333490427
 08/16  18:00:00,130.038842224,4.29840934778,62.909653711,0.0,26.8041601173,36.0181789539,1.10322215452,0.0,1.10322215452
 08/16  19:00:00,132.084593485,3.91615393533,58.0371182601,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/16  20:00:00,114.428211951,3.48443491238,51.9602851522,0.0,16.0824960704,28.0885557216,1.10313316604,0.0,1.10313316604
 08/16  21:00:00,111.837414957,3.41180190119,50.7265167746,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289028197,0.0,1.10289028197
 08/16  24:00:00,45.869626825,0.392167069262,6.5412755561,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  01:00:00,41.8488664498,0.196083534631,2.71659871556,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288004976,0.0,1.10288004976
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  04:00:00,48.8096337288,0.588250603893,9.28519892525,0.0,2.68041601173,21.4433280938,1.10289485527,0.0,1.10289485527
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  06:00:00,81.5773289279,4.77415246852,45.0559095813,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  07:00:00,102.700482487,3.35745591137,50.570300779,0.0,16.0824960704,32.6817896323,1.10315776277,0.0,1.10315776277
 08/17  08:00:00,192.416152063,5.60568370585,68.1512276648,0.0,48.2474882111,70.4033123869,1.10354348234,0.0,1.10354348234
 08/17  09:00:00,185.928652652,5.55699298174,70.060990407,0.0,48.2474882111,62.0547409583,1.1036396195,0.0,1.1036396195
 08/17  10:00:00,183.13133187,5.56616429415,69.1810917191,0.0,48.2474882111,60.1281475517,1.10368735663,0.0,1.10368735663
 08/17  11:00:00,189.643584476,5.89909260501,73.4338226074,0.0,48.2474882111,62.0547409583,1.10371464467,0.0,1.10371464467
 08/17  12:00:00,191.814476808,6.22697275602,75.821183295,0.0,48.2474882111,61.5103924513,2.18789612035,0.0,2.18789612035
 08/17  13:00:00,201.630000047,7.31660630109,82.3972299766,0.0,48.2474882111,63.6602354638,1.10391681301,0.0,1.10391681301
 08/17  14:00:00,203.189573711,8.00364463784,86.8018532161,0.0,48.2474882111,60.1281475517,1.10359980032,0.0,1.10359980032
 08/17  15:00:00,207.808286741,8.57349612568,90.850714758,0.0,48.2474882111,60.1281475517,1.10353677882,0.0,1.10353677882
 08/17  16:00:00,213.926210887,8.7964091841,93.8558357365,0.0,48.2474882111,63.0180376616,1.10376802113,0.0,1.10376802113
 08/17  17:00:00,194.099781799,7.54599748669,86.2247319979,0.0,37.5258241642,62.7947880557,1.10357039,0.0,1.10357039
 08/17  18:00:00,134.510222657,4.52513054557,67.1543129463,0.0,26.8041601173,36.0181789539,1.10324819701,0.0,1.10324819701
 08/17  19:00:00,134.775746127,3.99868392402,60.6457409131,0.0,26.8041601173,33.4493877451,1.10309729384,0.0,1.10309729384
 08/17  20:00:00,117.935837821,3.53556311472,55.4167828206,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/17  21:00:00,116.251168587,3.44124592873,55.1108263764,0.0,16.0824960704,26.8041601173,1.10295119663,0.0,1.10295119663
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  23:00:00,45.9981266309,0.392167069262,6.66977536198,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  24:00:00,41.9226206363,0.196083534631,2.79035290198,0.0,2.68041601173,21.4433280938,1.10292568942,0.0,1.10292568942
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  02:00:00,48.7179336758,0.588250603893,9.19349887226,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289531544,0.0,1.10289531544
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  05:00:00,48.3417365258,0.392167069262,6.33296924519,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  06:00:00,77.97618735,4.11097841722,42.1179420547,0.0,5.36083202345,21.4433280938,1.10297586739,0.0,1.10297586739
 08/18  07:00:00,103.589044156,3.39098523625,51.4253331235,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/18  08:00:00,196.722752369,5.99346683283,72.0700448436,0.0,48.2474882111,70.4033123869,1.10347846579,0.0,1.10347846579
 08/18  09:00:00,195.992287321,6.70569107911,78.9759269788,0.0,48.2474882111,62.0547409583,2.1871472052,0.0,2.1871472052
 08/18  10:00:00,195.684392371,6.98166686535,80.3186496486,0.0,48.2474882111,60.1281475517,1.10364453263,0.0,1.10364453263
 08/18  11:00:00,201.320148154,7.57593546858,83.4335434216,0.0,48.2474882111,62.0547409583,1.10384926386,0.0,1.10384926386
 08/18  12:00:00,190.878306995,6.78026355234,74.3317226861,0.0,48.2474882111,61.5103924513,1.10401111788,0.0,1.10401111788
 08/18  13:00:00,194.646288789,7.28275701088,75.4473680092,0.0,48.2474882111,63.6602354638,2.18790084276,0.0,2.18790084276
 08/18  14:00:00,197.211898519,7.7166407788,81.111181883,0.0,48.2474882111,60.1281475517,1.10347422378,0.0,1.10347422378
 08/18  15:00:00,196.255163367,7.36998077733,80.5011067328,0.0,48.2474882111,60.1281475517,1.10354288009,0.0,1.10354288009
 08/18  16:00:00,197.659282065,7.22467992907,79.1606361691,0.0,48.2474882111,63.0180376616,1.10373738158,0.0,1.10373738158
 08/18  17:00:00,179.968261553,6.34268224025,73.2965269988,0.0,37.5258241642,62.7947880557,1.10335457591,0.0,1.10335457591
 08/18  18:00:00,127.813718333,4.26869895655,60.7142402111,0.0,26.8041601173,36.0181789539,1.10323986222,0.0,1.10323986222
 08/18  19:00:00,129.269673825,3.86863753353,55.2697150016,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/18  20:00:00,112.58525564,3.45721337537,50.1445503787,0.0,16.0824960704,28.0885557216,1.10314855754,0.0,1.10314855754
 08/18  21:00:00,109.104154915,3.40095903852,48.0040995951,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10289540845,0.0,1.10289540845
 08/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288861807,0.0,1.10288861807
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289693829,0.0,1.10289693829
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  06:00:00,78.6454810358,4.14682253665,42.7513916212,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/19  07:00:00,84.9246845615,3.39463948468,49.5798624478,0.0,5.36083202345,26.5809105114,1.10301157407,0.0,1.10301157407
 08/19  08:00:00,117.38721355,3.78441493045,55.4906536754,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/19  09:00:00,124.57705291,4.24360480453,59.9736108537,0.0,26.8041601173,33.5472370403,1.10324994072,0.0,1.10324994072
 08/19  10:00:00,129.051719745,4.60698105113,65.0481981454,0.0,26.8041601173,32.583940337,1.10317974037,0.0,1.10317974037
 08/19  11:00:00,134.061796386,4.70787372838,67.7096898015,0.0,26.8041601173,34.8316326447,0.02,0.0,0.02
 08/19  12:00:00,136.150782707,4.67662256646,71.1143228887,0.0,26.8041601173,33.5472370403,1.10326273103,0.0,1.10326273103
 08/19  13:00:00,136.879154076,4.74982277809,74.3382852547,0.0,26.8041601173,30.9784458315,1.10321154823,0.0,1.10321154823
 08/19  14:00:00,103.043082988,4.33328603312,69.3284055351,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/19  15:00:00,101.807629736,4.44566758891,69.264966331,0.0,8.04124803518,20.0473076865,1.10307325322,0.0,1.10307325322
 08/19  16:00:00,100.815569578,4.39557698194,68.0018978789,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/19  17:00:00,71.2290895914,3.39055503103,47.1405889776,0.0,2.68041601173,18.0090894769,1.10301712026,0.0,1.10301712026
 08/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292851235,0.0,1.10292851235
 08/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  21:00:00,42.2907443065,0.588250603893,8.12714152642,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293656926,0.0,1.10293656926
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288059185,0.0,1.10288059185
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286446351,0.0,1.10286446351
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287546946,0.0,1.10287546946
 08/20  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,25.0420182402,0.380206450491,5.89045961352,0.0,2.68041601173,16.0824960704,1.10287204323,0.0,1.10287204323
 08/20  11:00:00,51.0241298039,2.20194615947,30.0508314682,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,47.5112909139,2.18564858812,26.5542901496,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  13:00:00,53.9061562614,2.81228204798,32.3225220372,0.0,2.68041601173,16.0824960704,1.10299767546,0.0,1.10299767546
 08/20  14:00:00,45.5199606173,2.18224271833,24.5663657228,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  15:00:00,51.4820862855,2.61756806479,30.0931660445,0.0,2.68041601173,16.0824960704,1.10292247114,0.0,1.10292247114
 08/20  16:00:00,46.8940831942,2.24683129054,25.8758997274,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  17:00:00,53.1126093115,2.80906398651,31.5321931488,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  18:00:00,44.8746229352,2.20098921861,23.9022815404,0.0,2.68041601173,16.0824960704,1.10292270903,0.0,1.10292270903
 08/20  19:00:00,37.6527463028,0.760412900983,8.25164789228,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  20:00:00,42.0632788572,0.588250603893,7.8996760771,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293054848,0.0,1.10293054848
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287264165,0.0,1.10287264165
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288627994,0.0,1.10288627994
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  06:00:00,77.3900984915,4.19279096252,41.450040651,0.0,5.36083202345,21.4433280938,1.10293328634,0.0,1.10293328634
 08/21  07:00:00,99.8416576079,3.37903502489,47.6898967863,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/21  08:00:00,189.798302735,5.39839437571,65.740667667,0.0,48.2474882111,70.4033123869,1.1035516991,0.0,1.1035516991
 08/21  09:00:00,189.449577848,6.22883946238,72.9100691218,0.0,48.2474882111,62.0547409583,1.10365891954,0.0,1.10365891954
 08/21  10:00:00,192.331444573,6.84942186687,77.0979468491,0.0,48.2474882111,60.1281475517,1.1036106641,0.0,1.1036106641
 08/21  11:00:00,199.207260961,7.22135426401,81.6752374332,0.0,48.2474882111,62.0547409583,2.18756858398,0.0,2.18756858398
 08/21  12:00:00,188.580869235,5.78111667384,73.0334318049,0.0,48.2474882111,61.5103924513,1.10414064378,0.0,1.10414064378
 08/21  13:00:00,187.870337682,6.55204765811,69.4021262551,0.0,48.2474882111,63.6602354638,2.18795284543,0.0,2.18795284543
 08/21  14:00:00,176.057623958,6.02650742713,61.6470406743,0.0,48.2474882111,60.1281475517,1.10352917986,0.0,1.10352917986
 08/21  15:00:00,182.99560857,6.67694151913,67.9345911941,0.0,48.2474882111,60.1281475517,1.10349532668,0.0,1.10349532668
