Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/21  16:00:00,194.44344885,7.45847465107,75.7110082324,0.0,48.2474882111,63.0180376616,1.10368645185,0.0,1.10368645185
 08/21  17:00:00,179.452325884,6.61873457281,72.504538997,0.0,37.5258241642,62.7947880557,1.10331892933,0.0,1.10331892933
 08/21  18:00:00,125.203419271,4.28261625134,58.0900238549,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/21  19:00:00,126.895825987,3.76982314292,52.9946815545,0.0,26.8041601173,33.4493877451,1.10318933651,0.0,1.10318933651
 08/21  20:00:00,111.019213482,3.44439164391,48.5913299522,0.0,16.0824960704,28.0885557216,1.10316436003,0.0,1.10316436003
 08/21  21:00:00,107.886383065,3.39205700233,46.7952297806,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289642194,0.0,1.10289642194
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288924717,0.0,1.10288924717
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289722732,0.0,1.10289722732
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  06:00:00,78.6864871661,4.25501471251,42.6842055755,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  07:00:00,98.1042001709,3.36990692986,45.9615674443,0.0,16.0824960704,32.6817896323,1.10309028021,0.0,1.10309028021
 08/22  08:00:00,186.711079054,5.29240423507,62.7594341272,0.0,48.2474882111,70.4033123869,1.10355438608,0.0,1.10355438608
 08/22  09:00:00,188.974237506,6.1102974872,72.5532707551,0.0,48.2474882111,62.0547409583,1.10365847536,0.0,1.10365847536
 08/22  10:00:00,193.892132565,6.72779965381,78.7802570541,0.0,48.2474882111,60.1281475517,1.10362122448,0.0,1.10362122448
 08/22  11:00:00,197.566661408,6.75486877213,80.501123372,0.0,48.2474882111,62.0547409583,1.10374987907,0.0,1.10374987907
 08/22  12:00:00,195.595266826,6.66545525566,79.1634908136,0.0,48.2474882111,61.5103924513,2.1879989432,0.0,2.1879989432
 08/22  13:00:00,201.894887317,7.51177633446,82.4669472136,0.0,48.2474882111,63.6602354638,1.10397983099,0.0,1.10397983099
 08/22  14:00:00,201.991382082,7.91809402535,85.6892121994,0.0,48.2474882111,60.1281475517,1.10370879239,0.0,1.10370879239
 08/22  15:00:00,202.859243245,8.24324459392,86.2319227939,0.0,48.2474882111,60.1281475517,1.10350205666,0.0,1.10350205666
 08/22  16:00:00,203.142561168,8.29852714975,83.570068051,0.0,48.2474882111,63.0180376616,2.18733790843,0.0,2.18733790843
 08/22  17:00:00,184.770648814,7.12940954452,77.3121869556,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 08/22  18:00:00,128.073756794,4.3122890026,60.9306886261,0.0,26.8041601173,36.0181789539,1.10329149073,0.0,1.10329149073
 08/22  19:00:00,129.915816106,3.85696810523,55.9275267108,0.0,26.8041601173,33.4493877451,1.10310806229,0.0,1.10310806229
 08/22  20:00:00,113.545621691,3.47771054713,51.0844192578,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/22  21:00:00,109.123009541,3.41542807644,48.0084851832,0.0,16.0824960704,26.8041601173,1.10295829676,0.0,1.10295829676
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289753765,0.0,1.10289753765
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289106822,0.0,1.10289106822
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295877131,0.0,1.10295877131
 08/23  06:00:00,80.0367441229,4.42084064464,43.8686366003,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  07:00:00,98.7436416045,3.35342496853,46.6174908392,0.0,16.0824960704,32.6817896323,1.10325553389,0.0,1.10325553389
 08/23  08:00:00,188.335838537,5.42871825424,64.2478795903,0.0,48.2474882111,70.4033123869,1.10355626929,0.0,1.10355626929
 08/23  09:00:00,189.067773256,6.28196116616,72.4751428265,0.0,48.2474882111,62.0547409583,1.10367780099,0.0,1.10367780099
 08/23  10:00:00,192.27702835,6.84437475633,77.0485777371,0.0,48.2474882111,60.1281475517,1.10364776101,0.0,1.10364776101
 08/23  11:00:00,200.330605574,7.33781272618,82.6821235841,0.0,48.2474882111,62.0547409583,1.10383908549,0.0,1.10383908549
 08/23  12:00:00,197.467614051,6.91774762356,80.7835456711,0.0,48.2474882111,61.5103924513,2.1879608331,0.0,2.1879608331
 08/23  13:00:00,201.475672243,7.86161513678,81.6978933372,0.0,48.2474882111,63.6602354638,1.10391409275,0.0,1.10391409275
 08/23  14:00:00,200.246490955,8.30919651558,83.5532185826,0.0,48.2474882111,60.1281475517,1.10352665782,0.0,1.10352665782
 08/23  15:00:00,204.241340381,8.71428701594,87.1429775086,0.0,48.2474882111,60.1281475517,1.10349597114,0.0,1.10349597114
 08/23  16:00:00,206.666184387,8.75399247016,86.6382259504,0.0,48.2474882111,63.0180376616,1.10377894176,0.0,1.10377894176
 08/23  17:00:00,186.425676576,7.41578928308,78.6808349785,0.0,37.5258241642,62.7947880557,1.10338173955,0.0,1.10338173955
 08/23  18:00:00,129.340867513,4.53108340201,61.9790049453,0.0,26.8041601173,36.0181789539,1.10325899748,0.0,1.10325899748
 08/23  19:00:00,133.971382221,4.06284137824,57.3098862193,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/23  20:00:00,115.31988564,3.56745191288,52.7689418409,0.0,16.0824960704,28.0885557216,1.10312133608,0.0,1.10312133608
 08/23  21:00:00,112.100213899,3.44902156088,50.952096056,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296127851,0.0,1.10296127851
 08/23  23:00:00,45.2611830909,0.392167069262,5.93283182197,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  24:00:00,41.6475836471,0.196083534631,2.51531591284,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289087242,0.0,1.10289087242
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289791956,0.0,1.10289791956
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  06:00:00,79.3630254091,4.40406076995,43.2116977612,0.0,5.36083202345,21.4433280938,1.10293942512,0.0,1.10293942512
 08/24  07:00:00,99.4041890997,3.35713997038,47.2743233325,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/24  08:00:00,191.154446722,5.59270986798,66.9024961622,0.0,48.2474882111,70.4033123869,1.10353996037,0.0,1.10353996037
 08/24  09:00:00,192.120755023,6.48612996248,75.3239557975,0.0,48.2474882111,62.0547409583,1.10365079894,0.0,1.10365079894
 08/24  10:00:00,198.049330884,7.21241413418,82.4528408933,0.0,48.2474882111,60.1281475517,1.10360620954,0.0,1.10360620954
 08/24  11:00:00,206.410927684,7.85886145232,88.2413969677,0.0,48.2474882111,62.0547409583,2.18757605243,0.0,2.18757605243
 08/24  12:00:00,203.952908467,7.42024193878,86.7663457717,0.0,48.2474882111,61.5103924513,1.10394634912,0.0,1.10394634912
 08/24  13:00:00,210.346415399,8.46897131697,89.9612803132,0.0,48.2474882111,63.6602354638,2.18799586709,0.0,2.18799586709
 08/24  14:00:00,209.828109176,8.68619488757,92.7578384317,0.0,48.2474882111,60.1281475517,1.10355118781,0.0,1.10355118781
 08/24  15:00:00,210.790609306,8.99449674318,93.4120367062,0.0,48.2474882111,60.1281475517,1.10352086856,0.0,1.10352086856
 08/24  16:00:00,211.869064196,9.08339099551,91.5117072332,0.0,48.2474882111,63.0180376616,1.10372148023,0.0,1.10372148023
 08/24  17:00:00,192.551911631,7.67700900591,84.5458503115,0.0,37.5258241642,62.7947880557,1.10334749193,0.0,1.10334749193
 08/24  18:00:00,133.815678975,4.68407719585,66.3008226138,0.0,26.8041601173,36.0181789539,1.10323853271,0.0,1.10323853271
 08/24  19:00:00,135.546680089,4.02537929279,58.9226461729,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/24  20:00:00,116.558467359,3.53705470801,54.0379207648,0.0,16.0824960704,28.0885557216,1.10315090372,0.0,1.10315090372
 08/24  21:00:00,113.341804747,3.44054427353,52.2021641922,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10289733946,0.0,1.10289733946
 08/24  23:00:00,42.4346823302,0.196083534631,3.30241459597,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  24:00:00,44.8643848461,0.392167069262,5.53603357715,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288903368,0.0,1.10288903368
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,48.7428702811,0.588250603893,9.21843547759,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289724527,0.0,1.10289724527
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  06:00:00,80.7721373283,4.63947743586,44.3853930144,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  07:00:00,102.067259084,3.35865883502,49.9358744518,0.0,16.0824960704,32.6817896323,1.10318900613,0.0,1.10318900613
 08/25  08:00:00,194.386757311,5.81421506048,69.9133015587,0.0,48.2474882111,70.4033123869,1.10360895561,0.0,1.10360895561
 08/25  09:00:00,196.35165671,6.72552993255,79.3154575135,0.0,48.2474882111,62.0547409583,1.10359299846,0.0,1.10359299846
 08/25  10:00:00,202.564274017,7.41646428095,86.7637338794,0.0,48.2474882111,60.1281475517,1.10368862522,0.0,1.10368862522
 08/25  11:00:00,209.073533495,7.96986861461,90.7929956172,0.0,48.2474882111,62.0547409583,1.1038284736,0.0,1.1038284736
 08/25  12:00:00,204.665372223,6.86751732564,88.0315341412,0.0,48.2474882111,61.5103924513,2.18818460774,0.0,2.18818460774
 08/25  13:00:00,189.144828026,6.030110929,71.1985533279,0.0,48.2474882111,63.6602354638,1.10408142083,0.0,1.10408142083
 08/25  14:00:00,174.173837963,5.45083934832,60.3389227581,0.0,48.2474882111,60.1281475517,2.18737826759,0.0,2.18737826759
 08/25  15:00:00,172.916469299,5.43842412867,59.0939693133,0.0,48.2474882111,60.1281475517,1.10346230547,0.0,1.10346230547
 08/25  16:00:00,171.414287326,5.30517427054,54.8351470883,0.0,48.2474882111,63.0180376616,1.10368780629,0.0,1.10368780629
 08/25  17:00:00,155.773815859,4.8459259164,50.5988376289,0.0,37.5258241642,62.7947880557,1.10336090316,0.0,1.10336090316
 08/25  18:00:00,108.234709034,3.57658961592,41.8273402531,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/25  19:00:00,115.954069287,3.49228357521,39.8631310891,0.0,26.8041601173,33.4493877451,1.10312651548,0.0,1.10312651548
 08/25  20:00:00,100.683383949,3.35254880969,38.2333467572,0.113996496289,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/25  21:00:00,99.3606617068,3.35254880969,37.8243875643,0.484629051083,16.0824960704,26.8041601173,1.1030594003,0.0,1.1030594003
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288378207,0.0,1.10288378207
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289492305,0.0,1.10289492305
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029603851,0.0,1.1029603851
 08/26  06:00:00,71.729033677,3.60865284472,35.5096750943,0.863438859999,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/26  07:00:00,73.7510321682,3.35254880969,37.3898677996,1.05843292993,5.36083202345,26.5809105114,1.10302430988,0.0,1.10302430988
 08/26  08:00:00,102.657670198,3.35254880969,41.192976444,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/26  09:00:00,109.061244408,3.3529207224,45.3484864342,0.0,26.8041601173,33.5472370403,1.10322409203,0.0,1.10322409203
 08/26  10:00:00,115.00162167,3.63774738668,51.9673337346,0.0,26.8041601173,32.583940337,1.10319481758,0.0,1.10319481758
 08/26  11:00:00,119.965072099,3.90763648422,54.4132027587,0.0,26.8041601173,34.8316326447,0.02,0.0,0.02
 08/26  12:00:00,120.019557645,4.03125566384,55.6284647291,0.0,26.8041601173,33.5472370403,1.10321234169,0.0,1.10321234169
 08/26  13:00:00,123.599365575,4.19432358004,61.6139959521,0.0,26.8041601173,30.9784458315,1.10319323155,0.0,1.10319323155
 08/26  14:00:00,96.4690189451,4.02803484685,63.0595926781,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/26  15:00:00,91.9185506226,3.96095306416,59.8606017427,0.0,8.04124803518,20.0473076865,1.10307690038,0.0,1.10307690038
 08/26  16:00:00,84.9705606395,3.44920054533,53.1032653773,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/26  17:00:00,76.2968684295,3.35487399769,52.244048849,0.0,2.68041601173,18.0090894769,1.10294135838,0.0,1.10294135838
 08/26  18:00:00,29.7476992819,0.883082950985,10.0932641548,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293672806,0.0,1.10293672806
 08/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028914466,0.0,1.1028914466
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287962642,0.0,1.10287962642
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287523635,0.0,1.10287523635
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  07:00:00,36.0946322025,1.13938820276,16.1838918236,0.0,2.68041601173,16.0824960704,1.10292252321,0.0,1.10292252321
 08/27  08:00:00,51.1111784422,2.53965538761,29.8001708784,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  09:00:00,47.7509805763,2.44145377415,26.5381746259,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  10:00:00,51.6651951062,2.6537076494,30.2401352806,0.0,2.68041601173,16.0824960704,1.10292326409,0.0,1.10292326409
 08/27  11:00:00,48.5718229085,2.45616838436,27.3443023479,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  12:00:00,51.1188302038,2.66609011296,29.6813879146,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  13:00:00,49.7996459136,2.50713981928,28.5211539181,0.0,2.68041601173,16.0824960704,1.10303947697,0.0,1.10303947697
 08/27  14:00:00,53.0205099505,2.69122992172,31.5579278526,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  15:00:00,48.956564071,2.39831804239,27.7868938524,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  16:00:00,52.5074876065,2.6239345603,31.11220087,0.0,2.68041601173,16.0824960704,1.10279848617,0.0,1.10279848617
 08/27  17:00:00,45.6090933022,2.1102138022,24.7275273238,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  18:00:00,38.7859420191,1.46787375466,18.5467160883,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,42.08897374,0.784334138524,10.1966207587,0.0,2.68041601173,16.0824960704,1.10292452088,0.0,1.10292452088
 08/27  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  21:00:00,42.3703919011,0.588250603893,8.20678912103,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295270007,0.0,1.10295270007
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/28  01:00:00,42.3259124485,0.196083534631,3.19364471427,0.0,2.68041601173,21.4433280938,1.10288449653,0.0,1.10288449653
 08/28  02:00:00,44.6950650488,0.392167069262,5.36671377988,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289570777,0.0,1.10289570777
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  06:00:00,75.659797842,4.16603358941,39.7373516622,0.00914571229527,5.36083202345,21.4433280938,1.10293713253,0.0,1.10293713253
 08/28  07:00:00,91.7137969541,3.35254880969,39.5826444425,0.00587790525181,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/28  08:00:00,175.296854878,4.83222871523,51.8053854707,0.0,48.2474882111,70.4033123869,1.10352991507,0.0,1.10352991507
 08/28  09:00:00,177.207809194,5.72147675564,61.1756631748,0.0,48.2474882111,62.0547409583,1.10364836843,0.0,1.10364836843
 08/28  10:00:00,185.227043187,6.54372317263,70.2992441573,0.0,48.2474882111,60.1281475517,1.10360958803,0.0,1.10360958803
 08/28  11:00:00,194.162529971,7.17147833219,76.6803823754,0.0,48.2474882111,62.0547409583,2.18760874264,0.0,2.18760874264
 08/28  12:00:00,192.214681194,6.79482354348,75.6535368942,0.0,48.2474882111,61.5103924513,1.10397699687,0.0,1.10397699687
 08/28  13:00:00,201.230178621,7.92585801708,81.3881568349,0.0,48.2474882111,63.6602354638,2.18788683227,0.0,2.18788683227
 08/28  14:00:00,201.920838936,8.576459588,84.9603034909,0.0,48.2474882111,60.1281475517,1.10359354418,0.0,1.10359354418
 08/28  15:00:00,204.937551724,9.06830024341,87.4851756234,0.0,48.2474882111,60.1281475517,1.10356821872,0.0,1.10356821872
 08/28  16:00:00,205.069877613,8.80666784266,84.9892438037,0.0,48.2474882111,63.0180376616,1.10378481036,0.0,1.10378481036
 08/28  17:00:00,182.966218143,7.08126466295,75.5559011664,0.0,37.5258241642,62.7947880557,1.10339701551,0.0,1.10339701551
 08/28  18:00:00,125.0159631,4.36786115132,57.8173227832,0.0,26.8041601173,36.0181789539,1.10322887483,0.0,1.10322887483
 08/28  19:00:00,130.631862187,3.93609944797,54.0971081154,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/28  20:00:00,108.081285122,3.51724157744,45.5805516581,0.0,16.0824960704,28.0885557216,1.10315150845,0.0,1.10315150845
 08/28  21:00:00,102.942909542,3.4340398363,41.8097734235,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10288382377,0.0,1.10288382377
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289436487,0.0,1.10289436487
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289952442,0.0,1.10289952442
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  06:00:00,75.1422161717,4.10269235971,39.281132352,0.0111245819835,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  07:00:00,92.7887492578,3.35254880969,40.6605626328,0.0029120185552,16.0824960704,32.6817896323,1.10305113766,0.0,1.10305113766
 08/29  08:00:00,177.357195345,5.03191575045,53.6660389025,0.0,48.2474882111,70.4033123869,1.10358349685,0.0,1.10358349685
 08/29  09:00:00,179.607419514,5.86867650888,63.428073742,0.0,48.2474882111,62.0547409583,1.10369560842,0.0,1.10369560842
 08/29  10:00:00,186.893374352,6.5700613083,71.9392371868,0.0,48.2474882111,60.1281475517,1.10366578912,0.0,1.10366578912
 08/29  11:00:00,194.627040497,7.18427421295,77.1320970207,0.0,48.2474882111,62.0547409583,2.18760177278,0.0,2.18760177278
 08/29  12:00:00,192.13461195,6.79056045445,75.5777307387,0.0,48.2474882111,61.5103924513,1.1040982596,0.0,1.1040982596
 08/29  13:00:00,201.614935997,7.70861276225,81.9901594663,0.0,48.2474882111,63.6602354638,2.18808398524,0.0,2.18808398524
 08/29  14:00:00,199.62131288,8.01842298268,83.2188140409,0.0,48.2474882111,60.1281475517,1.10352482362,0.0,1.10352482362
 08/29  15:00:00,186.518921453,7.53884036496,70.5960052312,0.0,48.2474882111,60.1281475517,1.10350210641,0.0,1.10350210641
 08/29  16:00:00,184.597140575,7.55414309284,65.7690315153,0.0,48.2474882111,63.0180376616,1.10371024871,0.0,1.10371024871
 08/29  17:00:00,171.904228165,6.69627897336,64.8788968772,0.0,37.5258241642,62.7947880557,1.1033436538,0.0,1.1033436538
 08/29  18:00:00,119.061738633,4.19660454836,52.0343549193,0.0,26.8041601173,36.0181789539,1.10324006671,0.0,1.10324006671
 08/29  19:00:00,122.785357571,3.77037302669,46.4163299215,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/29  20:00:00,105.039019065,3.46450581583,42.5910213634,0.0,16.0824960704,28.0885557216,1.10315572181,0.0,1.10315572181
 08/29  21:00:00,104.160783188,3.40468340379,43.0570035027,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.102897959,0.0,1.102897959
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288578219,0.0,1.10288578219
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289504898,0.0,1.10289504898
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  06:00:00,75.3739971268,4.15275243261,39.4739778162,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  07:00:00,90.7367681412,3.35254880969,38.6114935348,0.0,16.0824960704,32.6817896323,1.10320354854,0.0,1.10320354854
 08/30  08:00:00,169.616508286,4.4177780983,46.5394894957,0.0,48.2474882111,70.4033123869,1.1035253896,0.0,1.1035253896
 08/30  09:00:00,166.568165565,4.56337112561,51.6941251755,0.0,48.2474882111,62.0547409583,1.1036381003,0.0,1.1036381003
 08/30  10:00:00,177.010056833,5.5758818588,63.050099117,0.0,48.2474882111,60.1281475517,1.10361035189,0.0,1.10361035189
 08/30  11:00:00,187.520039899,6.40213741243,70.8072332227,0.0,48.2474882111,62.0547409583,2.18771962434,0.0,2.18771962434
 08/30  12:00:00,185.871809349,6.11363658836,69.9918520039,0.0,48.2474882111,61.5103924513,1.10404093768,0.0,1.10404093768
 08/30  13:00:00,180.416694693,5.53429052817,62.9662403957,0.0,48.2474882111,63.6602354638,2.18809895643,0.0,2.18809895643
 08/30  14:00:00,176.799922428,5.11866004733,63.2971865239,0.0,48.2474882111,60.1281475517,1.10359442224,0.0,1.10359442224
 08/30  15:00:00,180.004810114,5.15234092803,66.4683933291,0.0,48.2474882111,60.1281475517,1.10361230114,0.0,1.10361230114
 08/30  16:00:00,183.503306974,5.82636852346,66.4029724835,0.0,48.2474882111,63.0180376616,1.10382308146,0.0,1.10382308146
 08/30  17:00:00,167.243545904,5.55282055166,61.3616730384,0.0,37.5258241642,62.7947880557,1.10338877916,0.0,1.10338877916
 08/30  18:00:00,116.034010193,3.67210667815,49.53112435,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/30  19:00:00,123.704664863,3.50678486177,47.5992253778,0.0,26.8041601173,33.4493877451,1.10319421412,0.0,1.10319421412
 08/30  20:00:00,107.270690153,3.35613981189,44.9310584547,0.0,16.0824960704,28.0885557216,1.10317394032,0.0,1.10317394032
 08/30  21:00:00,106.432125502,3.35254880969,45.380480411,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289747153,0.0,1.10289747153
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290118984,0.0,1.10290118984
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289354977,0.0,1.10289354977
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  06:00:00,76.0484651415,4.11655009632,40.1846481672,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  07:00:00,92.0775507494,3.35254880969,39.952276143,0.0,16.0824960704,32.6817896323,1.10318613782,0.0,1.10318613782
 08/31  08:00:00,169.40461447,4.30310833029,46.4422654476,0.0,48.2474882111,70.4033123869,1.10361568728,0.0,1.10361568728
 08/31  09:00:00,162.696259404,4.31277783168,48.0728123092,0.0,48.2474882111,62.0547409583,1.10360909782,0.0,1.10360909782
 08/31  10:00:00,163.858929772,4.5986178287,50.8762360859,0.0,48.2474882111,60.1281475517,1.10371767872,0.0,1.10371767872
 08/31  11:00:00,170.587005337,4.9885866263,55.2877494473,0.0,48.2474882111,62.0547409583,2.18766824243,0.0,2.18766824243
 08/31  12:00:00,172.560883853,4.98179370059,57.8127693959,0.0,48.2474882111,61.5103924513,1.10401732762,0.0,1.10401732762
 08/31  13:00:00,185.494337712,6.0589818826,67.5191920602,0.0,48.2474882111,63.6602354638,2.18793790723,0.0,2.18793790723
 08/31  14:00:00,188.751790237,6.62001474499,73.7476996351,0.0,48.2474882111,60.1281475517,1.10358042134,0.0,1.10358042134
 08/31  15:00:00,194.369959026,7.19572937984,78.7901537891,0.0,48.2474882111,60.1281475517,1.10355768865,0.0,1.10355768865
 08/31  16:00:00,197.106928628,7.0539086147,78.7790540467,0.0,48.2474882111,63.0180376616,1.10381142447,0.0,1.10381142447
 08/31  17:00:00,170.673696302,5.53395549812,64.8106884894,0.0,37.5258241642,62.7947880557,1.1033811974,0.0,1.1033811974
 08/31  18:00:00,115.7995346,3.77532671532,49.193428719,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/31  19:00:00,123.373221021,3.56486117567,47.2097052223,0.0,26.8041601173,33.4493877451,1.10318998394,0.0,1.10318998394
 08/31  20:00:00,108.764782047,3.3818826725,46.3994074884,0.0,16.0824960704,28.0885557216,1.10317084652,0.0,1.10317084652
 08/31  21:00:00,107.312179124,3.3526923209,46.2603905214,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290006055,0.0,1.10290006055
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288972315,0.0,1.10288972315
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289686493,0.0,1.10289686493
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  06:00:00,72.5050840225,3.88157106147,36.8158707867,0.0603752963106,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  07:00:00,86.280457934,3.35254880969,34.0772825877,0.0779007398019,16.0824960704,32.6817896323,1.10318427942,0.0,1.10318427942
 09/01  08:00:00,166.006952268,4.62649456508,42.721217011,0.0,48.2474882111,70.4033123869,1.1036150367,0.0,1.1036150367
 09/01  09:00:00,163.762212038,4.87990341335,48.5716393613,0.0,48.2474882111,62.0547409583,1.10360997219,0.0,1.10360997219
 09/01  10:00:00,165.639232497,5.21477660243,52.0403800378,0.0,48.2474882111,60.1281475517,1.10372094496,0.0,1.10372094496
 09/01  11:00:00,173.183886288,6.04377686938,56.8294401549,0.0,48.2474882111,62.0547409583,2.18768191198,0.0,2.18768191198
 09/01  12:00:00,177.341490619,5.85500685919,61.7201630036,0.0,48.2474882111,61.5103924513,1.10402854335,0.0,1.10402854335
 09/01  13:00:00,190.700899197,6.9326321439,71.8521032841,0.0,48.2474882111,63.6602354638,2.18796684453,0.0,2.18796684453
 09/01  14:00:00,188.952392425,6.83704435806,73.7312722099,0.0,48.2474882111,60.1281475517,1.1035943957,0.0,1.1035943957
 09/01  15:00:00,186.357523249,6.40704147213,71.5664059199,0.0,48.2474882111,60.1281475517,1.10357306364,0.0,1.10357306364
 09/01  16:00:00,184.538717997,6.08431149948,67.1804405304,0.0,48.2474882111,63.0180376616,1.10383182408,0.0,1.10383182408
 09/01  17:00:00,165.773619361,5.34805091171,60.0965161353,0.0,37.5258241642,62.7947880557,1.10339690707,0.0,1.10339690707
 09/01  18:00:00,115.549241281,3.75607414372,48.9623879721,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/01  19:00:00,126.375405905,3.55686682371,47.7525511249,0.0,26.8041601173,33.4493877451,1.10320118053,0.0,1.10320118053
 09/01  20:00:00,107.559106306,3.372879576,45.2027348439,0.0,16.0824960704,28.0885557216,1.10318177776,0.0,1.10318177776
 09/01  21:00:00,103.254326992,3.35254880969,42.2026819004,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289237328,0.0,1.10289237328
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289863185,0.0,1.10289863185
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290173077,0.0,1.10290173077
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,72.4528563862,3.79295609938,36.8081021391,0.104531269694,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/02  07:00:00,73.9813416257,3.35254880969,38.0353887231,0.643221463899,5.36083202345,26.5809105114,1.10302336376,0.0,1.10302336376
 09/02  08:00:00,100.310455116,3.35254880969,38.6041499257,0.241611436393,26.8041601173,31.2995447326,0.02,0.0,0.02
 09/02  09:00:00,103.535471593,3.35254880969,39.753697477,0.069388054773,26.8041601173,33.5472370403,1.10318430059,0.0,1.10318430059
 09/02  10:00:00,105.172824748,3.35650189164,42.4197823077,0.0,26.8041601173,32.583940337,1.10322460668,0.0,1.10322460668
 09/02  11:00:00,109.446597347,3.38582209577,44.416542395,0.0,26.8041601173,34.8316326447,1.10330633684,0.0,1.10330633684
 09/02  12:00:00,109.600120701,3.46458254336,45.7757009057,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/02  13:00:00,106.559444926,3.37619741343,45.3922014699,0.0,26.8041601173,30.9784458315,1.10323529369,0.0,1.10323529369
 09/02  14:00:00,75.9162888077,3.35254880969,43.1792937421,0.00305483571944,8.04124803518,21.3317032909,1.1031194906,0.0,1.1031194906
 09/02  15:00:00,73.684622985,3.35254880969,42.2206115288,0.014466830751,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/02  16:00:00,75.3158468179,3.35254880969,43.5452032913,0.0,8.04124803518,20.3684065876,1.10309789125,0.0,1.10309789125
 09/02  17:00:00,68.1737513669,3.35254880969,44.1232569744,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293716269,0.0,1.10293716269
 09/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298498432,0.0,1.10298498432
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289807844,0.0,1.10289807844
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288026048,0.0,1.10288026048
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286433061,0.0,1.10286433061
 09/03  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,36.1528156977,1.14061935147,16.2408441701,0.0,2.68041601173,16.0824960704,1.10292645192,0.0,1.10292645192
 09/03  10:00:00,30.5221759179,0.849688743211,10.9011349985,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  11:00:00,41.5460007699,1.75231569494,21.0223328988,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  12:00:00,48.0660651642,2.34951074982,26.9452022381,0.0,2.68041601173,16.0824960704,1.10297470369,0.0,1.10297470369
 09/03  13:00:00,45.3563825578,2.16535081546,24.4196795661,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  14:00:00,53.8158908406,2.8248748539,32.2196638105,0.0,2.68041601173,16.0824960704,1.10295586827,0.0,1.10295586827
 09/03  15:00:00,46.2535230319,2.24689807455,25.2352727812,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  16:00:00,52.813276327,2.79934926004,31.2425748907,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  17:00:00,44.9865836317,2.1993222029,24.0159092526,0.0,2.68041601173,16.0824960704,1.10292489052,0.0,1.10292489052
 09/03  18:00:00,39.6550876805,1.73334759492,19.1503879094,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  19:00:00,39.0485211736,0.392167069262,5.08100192819,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,42.7608888039,0.588250603893,8.59728602377,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029364587,0.0,1.1029364587
 09/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287146566,0.0,1.10287146566
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288111136,0.0,1.10288111136
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294235829,0.0,1.10294235829
 09/04  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  07:00:00,43.1008916343,1.61178465553,22.7177548025,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  08:00:00,51.4915051408,2.6267802704,30.0933726942,0.0,2.68041601173,16.0824960704,1.10292777634,0.0,1.10292777634
 09/04  09:00:00,48.0775882076,2.45256275646,26.8536732749,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  10:00:00,50.7625617573,2.63774718547,29.3534623956,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  11:00:00,49.0792651186,2.48346363754,27.8244493049,0.0,2.68041601173,16.0824960704,1.10297633597,0.0,1.10297633597
 09/04  12:00:00,52.7416771616,2.70034986167,31.2699751237,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  13:00:00,50.8028607619,2.5874605811,29.4440480046,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  14:00:00,52.9643346789,2.73451918186,31.4584633209,0.0,2.68041601173,16.0824960704,1.10297602353,0.0,1.10297602353
 09/04  15:00:00,50.4301498564,2.52307421993,29.1357234603,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  16:00:00,51.5816447448,2.64366228146,30.1666302872,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  17:00:00,42.1473840464,1.87620824828,21.4998236219,0.0,2.68041601173,16.0824960704,1.10290871276,0.0,1.10290871276
 09/04  18:00:00,41.9978715547,1.82150274429,21.4050166342,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  19:00:00,42.1299682644,0.588250603893,7.96636548433,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  20:00:00,40.8295818951,0.490208836577,6.76402088228,0.0,2.68041601173,16.0824960704,1.10266672875,0.0,1.10266672875
 09/04  21:00:00,42.3733473002,0.588250603893,8.20974452008,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286863275,0.0,1.10286863275
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/05  01:00:00,47.9298636535,0.588250603893,8.40542884992,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293254639,0.0,1.10293254639
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296051165,0.0,1.10296051165
 09/05  06:00:00,81.7531354461,4.44834853148,43.0901867033,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,98.6431033341,3.37262692931,46.497750608,0.0,16.0824960704,32.6817896323,1.10321032491,0.0,1.10321032491
 09/05  08:00:00,187.553422421,5.52504654318,63.3691351854,0.0,48.2474882111,70.4033123869,1.1035625249,0.0,1.1035625249
 09/05  09:00:00,188.823948538,6.41589026307,72.0973890114,0.0,48.2474882111,62.0547409583,1.10369682985,0.0,1.10369682985
 09/05  10:00:00,194.057990402,7.13525174005,78.5386628046,0.0,48.2474882111,60.1281475517,1.10368339161,0.0,1.10368339161
 09/05  11:00:00,201.099324654,7.76614924454,83.022506146,0.0,48.2474882111,62.0547409583,1.10384836303,0.0,1.10384836303
 09/05  12:00:00,200.749934216,7.31863240373,83.664981056,0.0,48.2474882111,61.5103924513,2.18810390123,0.0,2.18810390123
 09/05  13:00:00,213.972131952,8.63515926533,93.4208089182,0.0,48.2474882111,63.6602354638,2.18797382442,0.0,2.18797382442
 09/05  14:00:00,214.168158185,9.25265129273,96.5314310356,0.0,48.2474882111,60.1281475517,1.10360667352,0.0,1.10360667352
 09/05  15:00:00,210.306301354,9.05839811203,92.8638273854,0.0,48.2474882111,60.1281475517,1.10359233123,0.0,1.10359233123
 09/05  16:00:00,208.161690835,8.27876617795,88.6089586901,0.0,48.2474882111,63.0180376616,1.10386494919,0.0,1.10386494919
 09/05  17:00:00,183.967773743,6.45649483851,77.1822265901,0.0,37.5258241642,62.7947880557,1.10334635207,0.0,1.10334635207
 09/05  18:00:00,128.51722891,4.26776331151,61.4186864331,0.0,26.8041601173,36.0181789539,1.10325039706,0.0,1.10325039706
 09/05  19:00:00,137.945398271,3.96676390934,58.9126464049,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/05  20:00:00,118.039971409,3.52212082266,55.5343587004,0.0,16.0824960704,28.0885557216,1.10317002962,0.0,1.10317002962
 09/05  21:00:00,111.319901717,3.42391672383,50.1968887114,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1028932038,0.0,1.1028932038
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,45.1758356488,0.392167069262,5.84748437987,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  01:00:00,41.6086949289,0.196083534631,2.47642719464,0.0,2.68041601173,21.4433280938,1.10289974847,0.0,1.10289974847
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029015152,0.0,1.1029015152
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  06:00:00,81.8743624511,4.49669828621,43.1630639535,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,98.0447505864,3.357164363,45.9148604267,0.0,16.0824960704,32.6817896323,1.10297854185,0.0,1.10297854185
 09/06  08:00:00,186.904770267,5.48213323619,62.7633963383,0.0,48.2474882111,70.4033123869,1.10359293673,0.0,1.10359293673
 09/06  09:00:00,189.707226075,6.5172688848,72.8792879264,0.0,48.2474882111,62.0547409583,1.10372431629,0.0,1.10372431629
 09/06  10:00:00,195.075522697,7.30713122016,79.3843156195,0.0,48.2474882111,60.1281475517,1.1037095958,0.0,1.1037095958
 09/06  11:00:00,203.159290076,7.93597365015,84.9126471628,0.0,48.2474882111,62.0547409583,2.18757969135,0.0,2.18757969135
 09/06  12:00:00,202.671600641,7.23443127229,85.6708486123,0.0,48.2474882111,61.5103924513,1.10399648896,0.0,1.10399648896
 09/06  13:00:00,210.917144888,7.83871885789,91.1622622616,0.0,48.2474882111,63.6602354638,2.18799039594,0.0,2.18799039594
 09/06  14:00:00,211.58058339,8.44390111895,94.7526064143,0.0,48.2474882111,60.1281475517,1.10354363919,0.0,1.10354363919
 09/06  15:00:00,216.747436623,8.89634559797,99.467015168,0.0,48.2474882111,60.1281475517,1.10353709551,0.0,1.10353709551
 09/06  16:00:00,220.498283898,8.95708267807,100.267235253,0.0,48.2474882111,63.0180376616,1.10373530541,0.0,1.10373530541
 09/06  17:00:00,196.448180594,7.29250830416,88.8266199758,0.0,37.5258241642,62.7947880557,1.10341662114,0.0,1.10341662114
 09/06  18:00:00,136.625729136,4.58583185779,69.2091181128,0.0,26.8041601173,36.0181789539,1.10325950034,0.0,1.10325950034
 09/06  19:00:00,140.677121034,3.99956505539,61.6115680222,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/06  20:00:00,119.798429082,3.52386439553,57.2910728005,0.0,16.0824960704,28.0885557216,1.10318492811,0.0,1.10318492811
 09/06  21:00:00,109.104206064,3.4187682702,47.9863415126,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297087745,0.0,1.10297087745
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290335961,0.0,1.10290335961
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289218723,0.0,1.10289218723
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  06:00:00,78.5166986273,4.18183169409,40.1202667218,0.0,5.36083202345,21.4433280938,1.10294776896,0.0,1.10294776896
 09/07  07:00:00,95.4124135521,3.35254880969,43.2871389457,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/07  08:00:00,182.780107868,5.18991557898,58.930951597,0.0,48.2474882111,70.4033123869,1.10357248349,0.0,1.10357248349
 09/07  09:00:00,184.234756285,6.13888560674,67.7852014147,0.0,48.2474882111,62.0547409583,2.18723939915,0.0,2.18723939915
 09/07  10:00:00,188.183334537,6.8666820849,72.9325765949,0.0,48.2474882111,60.1281475517,1.10375068416,0.0,1.10375068416
 09/07  11:00:00,195.199393396,7.46409916699,77.424624966,0.0,48.2474882111,62.0547409583,1.10383895253,0.0,1.10383895253
 09/07  12:00:00,195.276104503,7.24586723052,78.2639165157,0.0,48.2474882111,61.5103924513,2.18807508647,0.0,2.18807508647
 09/07  13:00:00,207.322147971,8.4368225432,86.9691616584,0.0,48.2474882111,63.6602354638,1.10402057296,0.0,1.10402057296
 09/07  14:00:00,211.36482701,9.0460775094,93.9346736435,0.0,48.2474882111,60.1281475517,1.10363285856,0.0,1.10363285856
 09/07  15:00:00,208.375291847,9.00227443767,90.988941552,0.0,48.2474882111,60.1281475517,1.10351497885,0.0,1.10351497885
 09/07  16:00:00,203.971819861,7.57246822529,85.1253856686,0.0,48.2474882111,63.0180376616,1.10379063457,0.0,1.10379063457
 09/07  17:00:00,188.232771033,6.96937561327,80.9343431059,0.0,37.5258241642,62.7947880557,1.10362143993,0.0,1.10362143993
 09/07  18:00:00,130.243187315,4.40572233168,63.006685818,0.0,26.8041601173,36.0181789539,1.10329986378,0.0,1.10329986378
 09/07  19:00:00,138.801888359,3.96439087135,59.7715095314,0.0,26.8041601173,33.4493877451,1.10314316677,0.0,1.10314316677
 09/07  20:00:00,118.276580975,3.53987747124,55.7532116178,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/07  21:00:00,111.885422475,3.43639492208,50.749931271,0.0,16.0824960704,26.8041601173,1.10296874376,0.0,1.10296874376
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289974064,0.0,1.10289974064
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290252976,0.0,1.10290252976
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029671919,0.0,1.1029671919
 09/08  06:00:00,79.1937702936,4.21329600447,40.7582731694,0.00760090834931,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  07:00:00,93.6348117787,3.35254880969,41.5088538992,0.000683273072981,16.0824960704,32.6817896323,1.10326207069,0.0,1.10326207069
 09/08  08:00:00,180.936792009,5.09039528234,57.1871560344,0.0,48.2474882111,70.4033123869,1.10356546027,0.0,1.10356546027
 09/08  09:00:00,184.513982308,6.0685877583,68.1347252859,0.0,48.2474882111,62.0547409583,1.10371642309,0.0,1.10371642309
 09/08  10:00:00,191.763038149,6.87709215844,76.5018701336,0.0,48.2474882111,60.1281475517,1.10371256276,0.0,1.10371256276
 09/08  11:00:00,200.522795236,7.62777590143,82.5843500708,0.0,48.2474882111,62.0547409583,1.10392471052,0.0,1.10392471052
 09/08  12:00:00,199.266896751,7.20112044338,82.2994555508,0.0,48.2474882111,61.5103924513,2.18811794372,0.0,2.18811794372
 09/08  13:00:00,207.893154122,8.10362219873,87.8733681541,0.0,48.2474882111,63.6602354638,1.10409809312,0.0,1.10409809312
 09/08  14:00:00,205.09020212,8.26841776679,88.4377084961,0.0,48.2474882111,60.1281475517,2.18738545403,0.0,2.18738545403
 09/08  15:00:00,199.495874558,7.96564496202,83.1461537388,0.0,48.2474882111,60.1281475517,1.10353519407,0.0,1.10353519407
 09/08  16:00:00,191.668409902,6.92110925799,73.4733346768,0.0,48.2474882111,63.0180376616,1.10380815874,0.0,1.10380815874
 09/08  17:00:00,175.091513279,6.23324907198,68.5292118929,0.0,37.5258241642,62.7947880557,1.10338671013,0.0,1.10338671013
 09/08  18:00:00,119.822478954,4.08642011226,52.9052796762,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
