Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/08  19:00:00,125.703436838,3.7521548809,46.8852940003,0.0,26.8041601173,33.4493877451,1.10325994904,0.0,1.10325994904
 09/08  20:00:00,104.13330492,3.4405724026,41.7092406308,0.0,16.0824960704,28.0885557216,1.10318850198,0.0,1.10318850198
 09/08  21:00:00,100.160333753,3.3824004215,39.0788370493,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289582587,0.0,1.10289582587
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289968642,0.0,1.10289968642
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290195705,0.0,1.10290195705
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  06:00:00,73.9834364391,3.68464236069,35.7755444017,0.308649465422,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/09  07:00:00,71.8256764668,3.35254880969,35.9382979671,0.584647060997,5.36083202345,26.5809105114,1.10303369324,0.0,1.10303369324
 09/09  08:00:00,98.7425643708,3.35254880969,37.2778706171,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 09/09  09:00:00,103.834036226,3.35379900082,40.1203999734,0.0,26.8041601173,33.5472370403,1.10321285214,0.0,1.10321285214
 09/09  10:00:00,105.903751334,3.38032396967,43.1268868163,0.0,26.8041601173,32.583940337,1.10321476758,0.0,1.10321476758
 09/09  11:00:00,108.1343339,3.35661373917,43.1334873045,0.0,26.8041601173,34.8316326447,1.10329419375,0.0,1.10329419375
 09/09  12:00:00,106.918985964,3.38907985178,43.1700688605,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/09  13:00:00,111.407895548,3.76884016196,49.8480093431,0.0,26.8041601173,30.9784458315,1.10324359051,0.0,1.10324359051
 09/09  14:00:00,85.8156293098,3.77909391932,52.6551439703,0.0,8.04124803518,21.3317032909,1.10313397688,0.0,1.10313397688
 09/09  15:00:00,84.9855735182,3.82159896261,53.0669787398,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/09  16:00:00,83.8783722138,3.72553834751,51.7347391494,0.0,8.04124803518,20.3684065876,1.10311592377,0.0,1.10311592377
 09/09  17:00:00,71.8268734193,3.37675525832,47.7521725782,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/09  18:00:00,33.1278663569,0.996546855193,10.8926339922,0.0,2.68041601173,16.0824960704,1.10299194346,0.0,1.10299194346
 09/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298752252,0.0,1.10298752252
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290312272,0.0,1.10290312272
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288034522,0.0,1.10288034522
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294217383,0.0,1.10294217383
 09/10  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  07:00:00,21.4177521169,0.190103225246,2.45629671544,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,51.3697721916,2.6598769114,29.938543104,0.0,2.68041601173,16.0824960704,1.10291046085,0.0,1.10291046085
 09/10  09:00:00,43.8511727595,2.25144055155,22.8283800318,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,50.0056846685,2.80710089823,28.4272315941,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  11:00:00,44.657571454,2.26550633601,23.6207129418,0.0,2.68041601173,16.0824960704,1.10297769988,0.0,1.10297769988
 09/10  12:00:00,51.8248641356,2.86582356622,30.1876883932,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  13:00:00,46.1539496417,2.36832299217,25.0142744733,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  14:00:00,53.1544729178,2.92901786809,31.4541028735,0.0,2.68041601173,16.0824960704,1.10293276302,0.0,1.10293276302
 09/10  15:00:00,46.1628774827,2.34685849241,25.0446668141,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  16:00:00,52.1159294301,2.85910230236,30.4854749516,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,44.9219675117,2.27930451977,23.8713108157,0.0,2.68041601173,16.0824960704,1.10292871945,0.0,1.10292871945
 09/10  18:00:00,51.0447727472,2.73673371843,27.0693535193,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  19:00:00,40.1287247797,0.609935460644,5.94343714285,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028844238,0.0,1.1028844238
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10271619205,0.0,1.10271619205
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290535241,0.0,1.10290535241
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293106279,0.0,1.10293106279
 09/11  06:00:00,65.559128666,3.7761369598,27.3751869925,0.193204502346,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  07:00:00,78.3353574772,3.35254880969,25.957519044,0.252563826742,16.0824960704,32.6817896323,1.10319387656,0.0,1.10319387656
 09/11  08:00:00,156.600805517,4.60680970555,33.3347551191,0.0,48.2474882111,70.4033123869,1.10365793951,0.0,1.10365793951
 09/11  09:00:00,160.116333077,5.39000398856,44.4156598245,0.0,48.2474882111,62.0547409583,1.10367437964,0.0,1.10367437964
 09/11  10:00:00,172.598659387,6.24281929288,57.9717642368,0.0,48.2474882111,60.1281475517,1.10366992386,0.0,1.10366992386
 09/11  11:00:00,185.151060426,6.92948143455,67.9109097283,0.0,48.2474882111,62.0547409583,2.18771115497,0.0,2.18771115497
 09/11  12:00:00,188.513551171,6.78720941228,71.9600210018,0.0,48.2474882111,61.5103924513,1.10421981033,0.0,1.10421981033
 09/11  13:00:00,196.724088674,7.70121053061,77.106714374,0.0,48.2474882111,63.6602354638,2.1880313861,0.0,2.1880313861
 09/11  14:00:00,196.837314266,8.10026196412,80.3529764446,0.0,48.2474882111,60.1281475517,1.10357184801,0.0,1.10357184801
 09/11  15:00:00,199.223497586,8.51285410563,82.326567623,0.0,48.2474882111,60.1281475517,1.10357539181,0.0,1.10357539181
 09/11  16:00:00,199.606561529,8.3527289558,79.9798666067,0.0,48.2474882111,63.0180376616,1.10379307191,0.0,1.10379307191
 09/11  17:00:00,178.289416441,6.81638911035,71.1439750163,0.0,37.5258241642,62.7947880557,1.10341283126,0.0,1.10341283126
 09/11  18:00:00,122.949920041,4.15822144677,53.4935860955,0.0,26.8041601173,36.0181789539,1.10324889385,0.0,1.10324889385
 09/11  19:00:00,128.508779654,3.77065356561,49.6721381324,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/11  20:00:00,108.195066423,3.45701359615,45.7545609406,0.0,16.0824960704,28.0885557216,1.10317008787,0.0,1.10317008787
 09/11  21:00:00,104.071750118,3.39375718878,42.978896647,0.0,16.0824960704,26.8041601173,1.1029697297,0.0,1.1029697297
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289037502,0.0,1.10289037502
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028938728,0.0,1.1028938728
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  06:00:00,78.1733608857,4.10577354374,39.8464868732,0.00650025731117,5.36083202345,21.4433280938,1.10300823818,0.0,1.10300823818
 09/12  07:00:00,93.0070849085,3.35254880969,40.8781325272,0.00367777488225,16.0824960704,32.6817896323,1.10320840754,0.0,1.10320840754
 09/12  08:00:00,174.961224765,4.70787524353,51.594108829,0.0,48.2474882111,70.4033123869,1.10358452105,0.0,1.10358452105
 09/12  09:00:00,177.150505362,5.75070218779,61.0891339109,0.0,48.2474882111,62.0547409583,1.10361816473,0.0,1.10361816473
 09/12  10:00:00,182.375946402,6.34604528838,67.6458252571,0.0,48.2474882111,60.1281475517,1.10376521213,0.0,1.10376521213
 09/12  11:00:00,189.263006995,7.12989265917,71.8224450727,0.0,48.2474882111,62.0547409583,1.10384035126,0.0,1.10384035126
 09/12  12:00:00,186.827421837,7.03992845121,70.0211726292,0.0,48.2474882111,61.5103924513,2.18828666413,0.0,2.18828666413
 09/12  13:00:00,190.190524858,7.8255565493,70.4488045393,0.0,48.2474882111,63.6602354638,1.10404652992,0.0,1.10404652992
 09/12  14:00:00,190.353911652,8.1067708579,73.863064937,0.0,48.2474882111,60.1281475517,1.10380397447,0.0,1.10380397447
 09/12  15:00:00,192.084882232,7.96063317618,75.7401731993,0.0,48.2474882111,60.1281475517,2.18713106524,0.0,2.18713106524
 09/12  16:00:00,191.181442142,7.40609953489,72.5013766399,0.0,48.2474882111,63.0180376616,1.10379653532,0.0,1.10379653532
 09/12  17:00:00,170.41483529,6.24034328641,63.8454396898,0.0,37.5258241642,62.7947880557,1.10338242891,0.0,1.10338242891
 09/12  18:00:00,117.39650233,4.13846214856,47.9599276825,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/12  19:00:00,121.661845258,3.78525623993,42.8106010616,0.0,26.8041601173,33.4493877451,1.10320468563,0.0,1.10320468563
 09/12  20:00:00,100.13115444,3.43865253646,37.7090100174,0.0,16.0824960704,28.0885557216,1.10319436123,0.0,1.10319436123
 09/12  21:00:00,96.7405067368,3.38080004441,35.6606104106,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028959348,0.0,1.1028959348
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289841218,0.0,1.10289841218
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289979843,0.0,1.10289979843
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  06:00:00,71.5262707923,3.83527978039,33.3173428452,0.159047955365,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,86.1265650545,3.35254880969,33.773255463,0.228034985067,16.0824960704,32.6817896323,1.10321942841,0.0,1.10321942841
 09/13  08:00:00,168.761532553,4.72514997613,45.3771418845,0.0,48.2474882111,70.4033123869,1.10361250635,0.0,1.10361250635
 09/13  09:00:00,169.205352056,5.49784777358,53.3968350187,0.0,48.2474882111,62.0547409583,1.10362095932,0.0,1.10362095932
 09/13  10:00:00,176.702656319,6.31545834433,62.0031221177,0.0,48.2474882111,60.1281475517,1.10376563908,0.0,1.10376563908
 09/13  11:00:00,186.275234995,6.92304981795,69.0415159133,0.0,48.2474882111,62.0547409583,2.18775276107,0.0,2.18775276107
 09/13  12:00:00,182.182052581,6.40040509017,66.0153267346,0.0,48.2474882111,61.5103924513,1.10412312631,0.0,1.10412312631
 09/13  13:00:00,190.108255102,7.82029568681,70.371795646,0.0,48.2474882111,63.6602354638,2.18830168215,0.0,2.18830168215
 09/13  14:00:00,189.657755787,8.39117764949,72.8825022809,0.0,48.2474882111,60.1281475517,1.10357390638,0.0,1.10357390638
 09/13  15:00:00,192.004720393,8.81234473115,74.8082998045,0.0,48.2474882111,60.1281475517,1.10358035024,0.0,1.10358035024
 09/13  16:00:00,191.918931781,8.63535160463,72.0096142101,0.0,48.2474882111,63.0180376616,1.10375391637,0.0,1.10375391637
 09/13  17:00:00,169.430891665,6.98824176946,62.1135975819,0.0,37.5258241642,62.7947880557,1.10360116152,0.0,1.10360116152
 09/13  18:00:00,113.324707554,4.20021557589,43.8263794796,0.0,26.8041601173,36.0181789539,1.10329295467,0.0,1.10329295467
 09/13  19:00:00,116.601515968,3.76857324746,37.7669547636,0.0,26.8041601173,33.4493877451,1.10314578528,0.0,1.10314578528
 09/13  20:00:00,96.2911423262,3.44690869314,33.860741747,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/13  21:00:00,93.9146279589,3.38572733459,32.8298043426,0.0,16.0824960704,26.8041601173,1.10297451169,0.0,1.10297451169
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029029589,0.0,1.1029029589
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290410611,0.0,1.10290410611
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297219764,0.0,1.10297219764
 09/14  06:00:00,67.979445346,3.70431076703,29.424638351,0.635896016632,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  07:00:00,80.1519494521,3.35254880969,27.1833755791,0.843299266564,16.0824960704,32.6817896323,1.10329059619,0.0,1.10329059619
 09/14  08:00:00,159.047707935,4.55740919265,35.83105805,0.0,48.2474882111,70.4033123869,1.1036185823,0.0,1.1036185823
 09/14  09:00:00,160.234909437,5.2817632531,44.6424769199,0.0,48.2474882111,62.0547409583,1.10364958331,0.0,1.10364958331
 09/14  10:00:00,168.668709881,6.14105234902,54.1435816749,0.0,48.2474882111,60.1281475517,1.10365572263,0.0,1.10365572263
 09/14  11:00:00,178.236603139,6.81651345242,61.1094204235,0.0,48.2474882111,62.0547409583,1.10384573734,0.0,1.10384573734
 09/14  12:00:00,177.015275856,6.57675267271,60.6722024271,0.0,48.2474882111,61.5103924513,2.18818826544,0.0,2.18818826544
 09/14  13:00:00,187.58395048,7.55706931017,68.1107174009,0.0,48.2474882111,63.6602354638,2.18815427509,0.0,2.18815427509
 09/14  14:00:00,190.117384576,8.05832318532,73.674985534,0.0,48.2474882111,60.1281475517,1.10358564937,0.0,1.10358564937
 09/14  15:00:00,193.204749368,8.3941556934,76.4265178176,0.0,48.2474882111,60.1281475517,1.10359366693,0.0,1.10359366693
 09/14  16:00:00,196.80633699,8.34215432507,77.1902166978,0.0,48.2474882111,63.0180376616,1.10386000293,0.0,1.10386000293
 09/14  17:00:00,175.280702287,6.77586687124,68.1757831022,0.0,37.5258241642,62.7947880557,1.10339601725,0.0,1.10339601725
 09/14  18:00:00,119.92516929,4.16530233054,50.4617544607,0.0,26.8041601173,36.0181789539,1.10330992709,0.0,1.10330992709
 09/14  19:00:00,124.120608964,3.79706929179,45.2575517162,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/14  20:00:00,101.728116736,3.43353638933,39.3110884606,0.0,16.0824960704,28.0885557216,1.10318861456,0.0,1.10318861456
 09/14  21:00:00,97.9700780204,3.37428733621,36.8966944024,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297004284,0.0,1.10297004284
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290677645,0.0,1.10290677645
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290734045,0.0,1.10290734045
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  06:00:00,69.4127068036,3.82795962055,31.1403279199,0.229819051805,5.36083202345,21.4433280938,1.10295185207,0.0,1.10295185207
 09/15  07:00:00,78.1123013634,3.35254880969,25.6130858241,0.373940932946,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/15  08:00:00,156.836833645,4.64706722073,33.5305257319,0.0,48.2474882111,70.4033123869,1.10351271604,0.0,1.10351271604
 09/15  09:00:00,159.566328032,5.43953823627,43.8161205322,0.0,48.2474882111,62.0547409583,2.18741826429,0.0,2.18741826429
 09/15  10:00:00,169.260789647,6.22446004703,54.652253743,0.0,48.2474882111,60.1281475517,1.10373091282,0.0,1.10373091282
 09/15  11:00:00,181.157253218,6.89773092033,63.9488530339,0.0,48.2474882111,62.0547409583,1.10399524784,0.0,1.10399524784
 09/15  12:00:00,183.986820141,6.77065907603,67.4498403089,0.0,48.2474882111,61.5103924513,2.18826018123,0.0,2.18826018123
 09/15  13:00:00,193.565261421,7.78801176285,73.8610858891,0.0,48.2474882111,63.6602354638,1.10404504179,0.0,1.10404504179
 09/15  14:00:00,194.363666669,8.35172179385,77.6278690181,0.0,48.2474882111,60.1281475517,1.1038090143,0.0,1.1038090143
 09/15  15:00:00,196.751689972,8.754342554,79.6132715608,0.0,48.2474882111,60.1281475517,2.18715709255,0.0,2.18715709255
 09/15  16:00:00,196.408052384,8.54267873375,76.5914076839,0.0,48.2474882111,63.0180376616,1.10382479703,0.0,1.10382479703
 09/15  17:00:00,173.11609678,7.01537001669,65.7716744493,0.0,37.5258241642,62.7947880557,1.10340736982,0.0,1.10340736982
 09/15  18:00:00,115.579929406,4.22818746166,46.0536294455,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/15  19:00:00,116.782188608,3.74939477523,37.9668058765,0.0,26.8041601173,33.4493877451,1.10322543107,0.0,1.10322543107
 09/15  20:00:00,95.6306483856,3.42355727729,33.2235992222,0.0,16.0824960704,28.0885557216,1.10317589897,0.0,1.10317589897
 09/15  21:00:00,91.5126706787,3.36907079914,30.4445035979,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10289995109,0.0,1.10289995109
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290060146,0.0,1.10290060146
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290047296,0.0,1.10290047296
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  06:00:00,63.897273555,3.60835103158,24.4882575645,1.58606474757,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/16  07:00:00,57.4310707756,3.35254880969,20.058771626,2.06956771088,5.36083202345,26.5809105114,1.1030019366,0.0,1.1030019366
 09/16  08:00:00,85.3183234445,3.38573021003,23.3960588746,0.424389415863,26.8041601173,31.2995447326,1.10314942248,0.0,1.10314942248
 09/16  09:00:00,91.9362217314,3.55334682155,28.0230376582,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/16  10:00:00,96.4045416904,3.81978163595,33.188219506,0.0,26.8041601173,32.583940337,1.10323595822,0.0,1.10323595822
 09/16  11:00:00,103.574216813,3.9893287255,37.9406552312,0.0,26.8041601173,34.8316326447,1.10331782321,0.0,1.10331782321
 09/16  12:00:00,105.553019977,4.14148523993,41.051697485,0.0,26.8041601173,33.5472370403,1.10324950714,0.0,1.10324950714
 09/16  13:00:00,105.046661036,4.27126621952,42.9843487731,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 09/16  14:00:00,76.0537421619,4.09024704651,42.5821036953,0.0,8.04124803518,21.3317032909,1.10314227317,0.0,1.10314227317
 09/16  15:00:00,75.5724279732,4.14400934223,43.3314228152,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/16  16:00:00,73.2089280298,3.95779159186,40.8330417211,0.0,8.04124803518,20.3684065876,1.10312760137,0.0,1.10312760137
 09/16  17:00:00,60.2274846831,3.45068534955,36.0788537508,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/16  18:00:00,27.6645457424,0.588250603893,5.83760962895,0.0,2.68041601173,16.0824960704,1.10299517116,0.0,1.10299517116
 09/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295160606,0.0,1.10295160606
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290474696,0.0,1.10290474696
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028673859,0.0,1.1028673859
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294263723,0.0,1.10294263723
 09/17  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  08:00:00,34.8400434255,1.85497610652,14.2137151428,0.0,2.68041601173,16.0824960704,1.10292367723,0.0,1.10292367723
 09/17  09:00:00,43.2113589011,2.75152041986,21.688486305,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,39.5184717345,2.23839904219,18.5087205161,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  11:00:00,45.8810906681,2.80591778612,24.3038207058,0.0,2.68041601173,16.0824960704,1.1029641396,0.0,1.1029641396
 09/17  12:00:00,41.6257499979,2.28842579134,20.5659720304,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  13:00:00,48.0347461978,2.88875294748,26.3746410741,0.0,2.68041601173,16.0824960704,1.10306101708,0.0,1.10306101708
 09/17  14:00:00,42.9645376164,2.33203934288,21.8611460973,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  15:00:00,49.021908574,2.85930576321,27.3912506346,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  16:00:00,43.1201726641,2.30145927611,22.0473612118,0.0,2.68041601173,16.0824960704,1.10293046417,0.0,1.10293046417
 09/17  17:00:00,47.833083149,2.81058476268,26.2511462101,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  18:00:00,41.9517002123,1.8548260893,16.3908552801,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291332637,0.0,1.10291332637
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287553518,0.0,1.10287553518
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289860661,0.0,1.10289860661
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289932821,0.0,1.10289932821
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  06:00:00,65.1127502428,3.58734836827,25.9885675411,1.32223412202,5.36083202345,21.4433280938,1.10295327848,0.0,1.10295327848
 09/18  07:00:00,79.6941830719,3.35254880969,26.0085729797,1.5603354858,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/18  08:00:00,154.806429041,3.89756413324,32.249624216,0.0,48.2474882111,70.4033123869,1.10340500488,0.0,1.10340500488
 09/18  09:00:00,153.892512561,4.10755796885,39.4742853286,0.0,48.2474882111,62.0547409583,2.18737770697,0.0,2.18737770697
 09/18  10:00:00,164.933963644,5.11173741626,51.4381503705,0.0,48.2474882111,60.1281475517,1.10372190333,0.0,1.10372190333
 09/18  11:00:00,173.306320276,5.84756513602,57.1480858762,0.0,48.2474882111,62.0547409583,1.10399694531,0.0,1.10399694531
 09/18  12:00:00,174.721553857,5.80299198961,59.1522411106,0.0,48.2474882111,61.5103924513,2.18829377108,0.0,2.18829377108
 09/18  13:00:00,184.930097267,6.69292368918,66.3210098087,0.0,48.2474882111,63.6602354638,1.10407447102,0.0,1.10407447102
 09/18  14:00:00,185.031544859,7.10995132922,69.5375176726,0.0,48.2474882111,60.1281475517,2.18739797233,0.0,2.18739797233
 09/18  15:00:00,185.72900349,7.40976678811,69.935160845,0.0,48.2474882111,60.1281475517,1.10357107139,0.0,1.10357107139
 09/18  16:00:00,189.20535959,7.34908405226,70.5823095709,0.0,48.2474882111,63.0180376616,1.10388378967,0.0,1.10388378967
 09/18  17:00:00,171.293792588,6.08391610151,64.8808241721,0.0,37.5258241642,62.7947880557,1.10345496657,0.0,1.10345496657
 09/18  18:00:00,121.428833873,3.79962013916,49.8637679018,0.0,26.8041601173,36.0181789539,1.10329068359,0.0,1.10329068359
 09/18  19:00:00,126.286182296,3.57103197186,47.6491623677,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/18  20:00:00,109.042721247,3.39105574207,46.6681736193,0.0,16.0824960704,28.0885557216,1.10321379415,0.0,1.10321379415
 09/18  21:00:00,106.87685367,3.35374130595,45.8240160826,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10290861049,0.0,1.10290861049
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290728992,0.0,1.10290728992
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290637396,0.0,1.10290637396
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  06:00:00,76.4338552855,3.89340058653,38.2945007196,0.0313537680414,5.36083202345,21.4433280938,1.10295423287,0.0,1.10295423287
 09/19  07:00:00,91.4685406728,3.35254880969,39.3044899866,0.038776079831,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/19  08:00:00,169.691945287,4.55578679784,46.4769177975,0.0,48.2474882111,70.4033123869,1.10361774669,0.0,1.10361774669
 09/19  09:00:00,166.245901047,4.90455664009,51.0306751436,0.0,48.2474882111,62.0547409583,2.18728170031,0.0,2.18728170031
 09/19  10:00:00,175.671474446,5.96034418627,61.3270544026,0.0,48.2474882111,60.1281475517,1.10367695769,0.0,1.10367695769
 09/19  11:00:00,184.330802958,6.52367095685,67.4964627377,0.0,48.2474882111,62.0547409583,1.1039526896,0.0,1.1039526896
 09/19  12:00:00,177.056906207,5.40108035765,61.8895050928,0.0,48.2474882111,61.5103924513,2.18843961083,0.0,2.18843961083
 09/19  13:00:00,183.939013041,5.92534386877,66.0975054036,0.0,48.2474882111,63.6602354638,1.10403953017,0.0,1.10403953017
 09/19  14:00:00,180.400635852,5.941736274,66.0748237211,0.0,48.2474882111,60.1281475517,1.10381159366,0.0,1.10381159366
 09/19  15:00:00,175.423771539,5.76942633062,61.2702693511,0.0,48.2474882111,60.1281475517,2.18718604056,0.0,2.18718604056
 09/19  16:00:00,177.059096975,5.77561827012,60.0095127384,0.0,48.2474882111,63.0180376616,1.10386034776,0.0,1.10386034776
 09/19  17:00:00,158.837902973,5.08944162464,53.4194090345,0.0,37.5258241642,62.7947880557,1.10343922374,0.0,1.10343922374
 09/19  18:00:00,113.839727254,3.58356580769,42.4907156143,0.0,26.8041601173,36.0181789539,1.1032762862,0.0,1.1032762862
 09/19  19:00:00,119.123240308,3.47591832477,40.5813340269,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/19  20:00:00,101.266136936,3.35291247259,38.921130467,0.0086021102391,16.0824960704,28.0885557216,1.10320631563,0.0,1.10320631563
 09/19  21:00:00,99.5920817983,3.35254880969,38.4719700766,0.0684666303004,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10289924563,0.0,1.10289924563
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289673448,0.0,1.10289673448
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290979186,0.0,1.10290979186
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  06:00:00,74.324022322,3.89528384994,36.2027316369,0.0114066238609,5.36083202345,21.4433280938,1.10295469586,0.0,1.10295469586
 09/20  07:00:00,86.7498778943,3.35254880969,34.5103508525,0.114252435393,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/20  08:00:00,166.285939623,4.22482918514,43.4018697455,0.0,48.2474882111,70.4033123869,1.10360999654,0.0,1.10360999654
 09/20  09:00:00,161.600562963,4.13787180664,47.1520218925,0.0,48.2474882111,62.0547409583,2.18727345367,0.0,2.18727345367
 09/20  10:00:00,160.458948903,4.21435344229,47.8605196034,0.0,48.2474882111,60.1281475517,1.10367690895,0.0,1.10367690895
 09/20  11:00:00,163.849660324,4.39523851256,49.1437525475,0.0,48.2474882111,62.0547409583,1.10395667989,0.0,1.10395667989
 09/20  12:00:00,163.811190907,4.2737090853,49.7711610654,0.0,48.2474882111,61.5103924513,2.18845966158,0.0,2.18845966158
 09/20  13:00:00,170.31913269,4.76014764274,53.6428212787,0.0,48.2474882111,63.6602354638,1.10405307807,0.0,1.10405307807
 09/20  14:00:00,167.050299438,4.67295579098,53.9932677899,0.0,48.2474882111,60.1281475517,1.10382677225,0.0,1.10382677225
 09/20  15:00:00,167.677805265,4.77937909249,54.5143503155,0.0,48.2474882111,60.1281475517,2.18721944003,0.0,2.18721944003
 09/20  16:00:00,169.73614105,4.90214408439,53.5600309992,0.0,48.2474882111,63.0180376616,1.1038843072,0.0,1.1038843072
 09/20  17:00:00,154.497307566,4.55368439999,49.6145708523,0.0,37.5258241642,62.7947880557,1.10345829058,0.0,1.10345829058
 09/20  18:00:00,113.107364314,3.41874798124,41.9231705005,0.0,26.8041601173,36.0181789539,1.10329433855,0.0,1.10329433855
 09/20  19:00:00,118.584197103,3.36405297455,40.1541561721,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/20  20:00:00,100.183266884,3.35254880969,37.6502952828,0.196930905457,16.0824960704,28.0885557216,1.10317707137,0.0,1.10317707137
 09/20  21:00:00,98.4626803412,3.35254880969,36.3749426478,1.03609260198,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10290765236,0.0,1.10290765236
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290523648,0.0,1.10290523648
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290273742,0.0,1.10290273742
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  06:00:00,72.1985774825,3.66237505583,33.6475495491,0.674052666136,5.36083202345,21.4433280938,1.1029541905,0.0,1.1029541905
 09/21  07:00:00,84.3049629109,3.35254880969,31.1683600973,1.01132820711,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/21  08:00:00,160.043303735,4.07983387974,37.304229163,0.0,48.2474882111,70.4033123869,1.10365709722,0.0,1.10365709722
 09/21  09:00:00,159.853918976,4.58161051734,44.9616391952,0.0,48.2474882111,62.0547409583,2.18735425579,0.0,2.18735425579
 09/21  10:00:00,165.754175377,5.24293841961,52.1271611,0.0,48.2474882111,60.1281475517,1.10372216566,0.0,1.10372216566
 09/21  11:00:00,174.610839719,5.89820221822,58.4019682375,0.0,48.2474882111,62.0547409583,1.10400925376,0.0,1.10400925376
 09/21  12:00:00,174.724713838,5.68782507253,59.2705680095,0.0,48.2474882111,61.5103924513,2.18835050936,0.0,2.18835050936
 09/21  13:00:00,180.478286136,6.45846298348,62.1036593836,0.0,48.2474882111,63.6602354638,1.10411632649,0.0,1.10411632649
 09/21  14:00:00,177.474198502,6.57687270193,62.5132499433,0.0,48.2474882111,60.1281475517,2.18749008721,0.0,2.18749008721
 09/21  15:00:00,177.168725376,6.65052690872,62.1341226109,0.0,48.2474882111,60.1281475517,1.10362424629,0.0,1.10362424629
 09/21  16:00:00,173.832923656,5.85450757451,56.7044501143,0.0,48.2474882111,63.0180376616,1.10372330965,0.0,1.10372330965
 09/21  17:00:00,156.215883054,5.24060420858,50.6462265311,0.0,37.5258241642,62.7947880557,1.10342768646,0.0,1.10342768646
 09/21  18:00:00,108.190312516,3.58965952426,36.8352071599,0.0,26.8041601173,36.0181789539,1.10328006215,0.0,1.10328006215
 09/21  19:00:00,111.748115053,3.45976008408,33.2223670128,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/21  20:00:00,93.1250229285,3.35254880969,30.7889822327,0.0,16.0824960704,28.0885557216,1.10321683277,0.0,1.10321683277
 09/21  21:00:00,89.2958340129,3.35254880969,28.0101917184,0.233997203103,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294310125,0.0,1.10294310125
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290930816,0.0,1.10290930816
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290793494,0.0,1.10290793494
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,71.711001984,3.55962185715,23.8184534252,7.65099315701,5.36083202345,21.4433280938,1.10295777715,0.0,1.10295777715
 09/22  07:00:00,73.2511472639,3.35254880969,15.9823493588,5.14352329866,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/22  08:00:00,144.571927109,3.91850917431,20.8362629742,1.15791426794,48.2474882111,70.4033123869,1.10342949678,0.0,1.10342949678
 09/22  09:00:00,138.296620938,3.97128974674,23.8126147476,0.202047180253,48.2474882111,62.0547409583,2.18752469738,0.0,2.18752469738
 09/22  10:00:00,139.580602275,4.19364705446,27.0028793641,0.0,48.2474882111,60.1281475517,1.10381330975,0.0,1.10381330975
 09/22  11:00:00,145.288881523,4.58602382848,30.3921884309,0.0,48.2474882111,62.0547409583,1.10392025664,0.0,1.10392025664
 09/22  12:00:00,146.414619229,4.68455256564,31.9637459071,0.0,48.2474882111,61.5103924513,2.1882501026,0.0,2.1882501026
 09/22  13:00:00,153.625767298,5.35159694342,36.3580065859,0.0,48.2474882111,63.6602354638,2.1882998841,0.0,2.1882998841
 09/22  14:00:00,151.199697502,5.30153123919,37.5140904056,0.0,48.2474882111,60.1281475517,1.1035758166,0.0,1.1035758166
 09/22  15:00:00,153.606882426,5.59672940018,39.6260771688,0.0,48.2474882111,60.1281475517,1.10360476148,0.0,1.10360476148
 09/22  16:00:00,157.107874476,5.79965565045,40.0342528591,0.0,48.2474882111,63.0180376616,1.10390101712,0.0,1.10390101712
 09/22  17:00:00,140.165535236,5.00070145043,34.8357814718,0.0,37.5258241642,62.7947880557,1.1034365605,0.0,1.1034365605
 09/22  18:00:00,97.4024930484,3.44191244284,26.1951347736,0.0,26.8041601173,36.0181789539,1.10329760004,0.0,1.10329760004
 09/22  19:00:00,101.693600044,3.38247187763,23.2451402098,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/22  20:00:00,83.7217248333,3.35254880969,21.0695518063,0.316132331177,16.0824960704,28.0885557216,1.10317293042,0.0,1.10317293042
 09/22  21:00:00,82.7305843579,3.35254880969,18.973785438,2.7051538284,16.0824960704,26.8041601173,1.1029805314,0.0,1.1029805314
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289680768,0.0,1.10289680768
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291070451,0.0,1.10291070451
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  06:00:00,73.7685300113,3.43391288376,20.1688210046,13.4838625782,5.36083202345,21.4433280938,1.10302359837,0.0,1.10302359837
 09/23  07:00:00,59.0345813289,3.35254880969,14.8774543117,8.85439557854,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/23  08:00:00,82.9635706047,3.35254880969,17.2093561591,4.2895206919,26.8041601173,31.2995447326,1.10318982616,0.0,1.10318982616
 09/23  09:00:00,86.8405008049,3.37949060726,20.433268945,2.6679040009,26.8041601173,33.5472370403,1.1033282472,0.0,1.1033282472
 09/23  10:00:00,87.9999569095,3.4451686477,24.0548230082,1.10342470514,26.8041601173,32.583940337,0.02,0.0,0.02
 09/23  11:00:00,93.0495509718,3.64339189909,27.4383777176,0.323548499,26.8041601173,34.8316326447,1.1033185849,0.0,1.1033185849
 09/23  12:00:00,93.9367093322,3.84674511435,29.7244772186,0.00564974764284,26.8041601173,33.5472370403,1.1032649245,0.0,1.1032649245
 09/23  13:00:00,92.8888538004,3.94056605152,31.157241706,0.0,26.8041601173,30.9784458315,1.10327805287,0.0,1.10327805287
 09/23  14:00:00,63.8797991293,3.78541361542,30.7129940937,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/23  15:00:00,61.2761032615,3.62956742497,29.5495400208,0.0,8.04124803518,20.0473076865,1.10310903525,0.0,1.10310903525
 09/23  16:00:00,60.7819223383,3.50871511271,28.8551125087,0.0,8.04124803518,20.3684065876,1.10311595344,0.0,1.10311595344
 09/23  17:00:00,51.7284270196,3.35562527868,27.6748561581,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295600886,0.0,1.10295600886
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300586912,0.0,1.10300586912
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291042767,0.0,1.10291042767
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028848126,0.0,1.1028848126
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288427619,0.0,1.10288427619
 09/24  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,21.6966409332,0.326964263425,2.59832449362,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  09:00:00,36.588916689,2.0457630272,15.7718014856,0.0,2.68041601173,16.0824960704,1.10288120407,0.0,1.10288120407
 09/24  10:00:00,34.2693731699,1.76315812332,13.7348628704,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  11:00:00,41.1366697692,2.45919617273,19.9061214203,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  12:00:00,39.4385694898,2.20257392589,18.4646433877,0.0,2.68041601173,16.0824960704,1.1029888126,0.0,1.1029888126
 09/24  13:00:00,45.7335335173,2.8183858539,24.1437954872,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  14:00:00,40.2700259726,2.26373320035,19.234940596,0.0,2.68041601173,16.0824960704,1.10298764269,0.0,1.10298764269
 09/24  15:00:00,45.9339907585,2.8159534724,24.3466851099,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,37.0523092294,1.87578831487,16.4051687384,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288340011,0.0,1.10288340011
 09/24  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288355602,0.0,1.10288355602
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287639649,0.0,1.10287639649
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291137538,0.0,1.10291137538
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290889787,0.0,1.10290889787
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  06:00:00,73.6465339798,3.43170201493,23.6053983798,9.92750004046,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  07:00:00,78.7885738305,3.35254880969,20.7891417715,5.87415745253,16.0824960704,32.6817896323,1.10324647626,0.0,1.10324647626
 09/25  08:00:00,151.756019609,3.77435636528,28.3385508586,0.983871693454,48.2474882111,70.4033123869,1.10375571612,0.0,1.10375571612
 09/25  09:00:00,148.168446942,4.02178154405,33.7890933516,0.0469027829633,48.2474882111,62.0547409583,1.103694726,0.0,1.103694726
 09/25  10:00:00,151.032356576,4.39130952092,38.256971198,0.0,48.2474882111,60.1281475517,2.18747283367,0.0,2.18747283367
 09/25  11:00:00,157.468392488,4.80951497037,42.3482082545,0.0,48.2474882111,62.0547409583,1.10389538661,0.0,1.10389538661
 09/25  12:00:00,158.839075748,4.89726840081,44.1754865906,0.0,48.2474882111,61.5103924513,2.18838843301,0.0,2.18838843301
 09/25  13:00:00,166.126311484,5.5028063733,48.7073413422,0.0,48.2474882111,63.6602354638,1.10404234557,0.0,1.10404234557
 09/25  14:00:00,166.397874106,5.60601935803,52.4077788908,0.0,48.2474882111,60.1281475517,1.10382587004,0.0,1.10382587004
 09/25  15:00:00,169.123091833,5.95623019902,54.7827857767,0.0,48.2474882111,60.1281475517,2.18725136794,0.0,2.18725136794
 09/25  16:00:00,171.45051776,6.06404371088,54.1125080821,0.0,48.2474882111,63.0180376616,1.10392844172,0.0,1.10392844172
 09/25  17:00:00,153.766811439,5.09562385836,48.3421352663,0.0,37.5258241642,62.7947880557,1.10341048979,0.0,1.10341048979
 09/25  18:00:00,109.284271479,3.4521544422,35.5993378711,0.0,26.8041601173,36.0181789539,1.10333606862,0.0,1.10333606862
 09/25  19:00:00,111.668561191,3.38775091326,33.2148223209,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/25  20:00:00,94.4824893028,3.35254880969,32.1463044168,0.000144190272056,16.0824960704,28.0885557216,1.10321652974,0.0,1.10321652974
 09/25  21:00:00,92.3702994768,3.35254880969,30.6418307975,0.676823587824,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294461775,0.0,1.10294461775
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291222966,0.0,1.10291222966
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291015454,0.0,1.10291015454
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  06:00:00,73.2326029423,3.56127418509,30.9113214639,2.07807374868,5.36083202345,21.4433280938,1.10296102313,0.0,1.10296102313
 09/26  07:00:00,82.5710711502,3.35254880969,28.1483027828,2.29749376101,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/26  08:00:00,155.498416819,3.90041159566,32.9256562202,0.0131083107005,48.2474882111,70.4033123869,2.18717156063,0.0,2.18717156063
 09/26  09:00:00,148.660596344,3.76623492655,34.5836921544,0.0,48.2474882111,62.0547409583,1.10368453649,0.0,1.10368453649
 09/26  10:00:00,154.986912685,4.11917341193,42.4836634158,0.0,48.2474882111,60.1281475517,1.10372807066,0.0,1.10372807066
 09/26  11:00:00,164.317080563,4.54002215402,49.4663891459,0.0,48.2474882111,62.0547409583,1.10400690929,0.0,1.10400690929
 09/26  12:00:00,168.228895543,4.63674066477,53.8258341214,0.0,48.2474882111,61.5103924513,2.18824105308,0.0,2.18824105308
 09/26  13:00:00,185.28571058,5.83317174485,67.5363750662,0.0,48.2474882111,63.6602354638,2.1883595982,0.0,2.1883595982
 09/26  14:00:00,188.812699818,6.34687766957,74.0817462919,0.0,48.2474882111,60.1281475517,1.10370317566,0.0,1.10370317566
 09/26  15:00:00,189.736954775,6.65331935793,74.6995595603,0.0,48.2474882111,60.1281475517,1.10361654591,0.0,1.10361654591
 09/26  16:00:00,189.407772868,6.48177472732,71.6520321735,0.0,48.2474882111,63.0180376616,1.10389017154,0.0,1.10389017154
 09/26  17:00:00,169.534907088,5.46850553347,63.7373492401,0.0,37.5258241642,62.7947880557,1.10351189523,0.0,1.10351189523
 09/26  18:00:00,122.697157857,3.53097163883,48.9334070527,0.0,26.8041601173,36.0181789539,1.1033531051,0.0,1.1033531051
 09/26  19:00:00,124.106024799,3.42672158744,45.6133152549,0.0,26.8041601173,33.4493877451,1.10316273464,0.0,1.10316273464
 09/26  20:00:00,105.510847147,3.35254880969,43.1748064511,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/26  21:00:00,103.313022929,3.35254880969,42.2613778378,0.0,16.0824960704,26.8041601173,1.10298495164,0.0,1.10298495164
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029123601,0.0,1.1029123601
