Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291029265,0.0,1.10291029265
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298360546,0.0,1.10298360546
 09/27  06:00:00,80.3205475722,3.862825475,39.7685360331,0.00725251930543,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,93.3836944689,3.35254880969,41.25189401,0.00652585247295,16.0824960704,32.6817896323,1.10328387852,0.0,1.10328387852
 09/27  08:00:00,170.682970764,4.21012498379,47.8136050885,0.0,48.2474882111,70.4033123869,1.10374833863,0.0,1.10374833863
 09/27  09:00:00,169.421148732,4.86791328012,54.2425661883,0.0,48.2474882111,62.0547409583,1.10370882395,0.0,1.10370882395
 09/27  10:00:00,174.478403268,5.28663499821,60.8076924128,0.0,48.2474882111,60.1281475517,1.10374789188,0.0,1.10374789188
 09/27  11:00:00,179.940271451,5.46621229094,64.1633898963,0.0,48.2474882111,62.0547409583,2.18784838048,0.0,2.18784838048
 09/27  12:00:00,180.129835832,5.32589620717,65.0376188685,0.0,48.2474882111,61.5103924513,2.1883960676,0.0,2.1883960676
 09/27  13:00:00,194.995330672,6.75763223657,76.3215346661,0.0,48.2474882111,63.6602354638,1.10414724674,0.0,1.10414724674
 09/27  14:00:00,197.366194283,7.28062756294,81.7014908631,0.0,48.2474882111,60.1281475517,1.10368028148,0.0,1.10368028148
 09/27  15:00:00,195.07221191,7.0477382904,79.6403977631,0.0,48.2474882111,60.1281475517,1.1035771673,0.0,1.1035771673
 09/27  16:00:00,188.740716852,6.11498901516,71.3517618705,0.0,48.2474882111,63.0180376616,2.18762758592,0.0,2.18762758592
 09/27  17:00:00,169.039730818,5.21966423291,63.4910142713,0.0,37.5258241642,62.7947880557,1.10343713478,0.0,1.10343713478
 09/27  18:00:00,126.104533226,3.645296356,52.2264577044,0.0,26.8041601173,36.0181789539,1.10328453162,0.0,1.10328453162
 09/27  19:00:00,128.587672659,3.50753981437,50.0141448878,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/27  20:00:00,110.487144874,3.36312958383,48.1405234039,0.0,16.0824960704,28.0885557216,1.10322470918,0.0,1.10322470918
 09/27  21:00:00,109.422737803,3.35254880969,48.3710927114,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291355906,0.0,1.10291355906
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290947921,0.0,1.10290947921
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029026283,0.0,1.1029026283
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  06:00:00,84.6247431801,4.25490513381,43.6879045016,0.0,5.36083202345,21.4433280938,1.10296099202,0.0,1.10296099202
 09/28  07:00:00,100.227339324,3.35254880969,48.1020647174,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/28  08:00:00,179.277016617,4.32054811458,56.2972278099,0.0,48.2474882111,70.4033123869,1.1037068637,0.0,1.1037068637
 09/28  09:00:00,175.75760758,4.48286491313,60.9640734033,0.0,48.2474882111,62.0547409583,2.18754183582,0.0,2.18754183582
 09/28  10:00:00,180.189071066,5.08032461002,66.7246705994,0.0,48.2474882111,60.1281475517,1.10384889062,0.0,1.10384889062
 09/28  11:00:00,190.82921687,6.55531907396,73.9632285327,0.0,48.2474882111,62.0547409583,1.10397757921,0.0,1.10397757921
 09/28  12:00:00,190.198227589,6.59222758914,73.8396792436,0.0,48.2474882111,61.5103924513,2.18844007267,0.0,2.18844007267
 09/28  13:00:00,200.102706928,7.62832965533,80.5582135037,0.0,48.2474882111,63.6602354638,2.18835024947,0.0,2.18835024947
 09/28  14:00:00,200.756738729,7.81489681832,84.5577660542,0.0,48.2474882111,60.1281475517,1.10370473195,0.0,1.10370473195
 09/28  15:00:00,202.319154934,8.13857703197,85.7965020452,0.0,48.2474882111,60.1281475517,1.10362235279,0.0,1.10362235279
 09/28  16:00:00,198.7495635,7.82393709788,79.6516604356,0.0,48.2474882111,63.0180376616,1.10390434732,0.0,1.10390434732
 09/28  17:00:00,172.118203407,6.0793884735,65.7097626196,0.0,37.5258241642,62.7947880557,1.10352654813,0.0,1.10352654813
 09/28  18:00:00,124.893027611,3.88454617941,50.775702266,0.0,26.8041601173,36.0181789539,1.10331068915,0.0,1.10331068915
 09/28  19:00:00,127.132979032,3.62352357999,48.4434674951,0.0,26.8041601173,33.4493877451,1.10317483431,0.0,1.10317483431
 09/28  20:00:00,108.139361213,3.40143500567,45.7544343216,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/28  21:00:00,105.129380664,3.35658145419,44.0737029281,0.0,16.0824960704,26.8041601173,1.10300241953,0.0,1.10300241953
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290613989,0.0,1.10290613989
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291431834,0.0,1.10291431834
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298574533,0.0,1.10298574533
 09/29  06:00:00,78.1803555366,3.77344003785,37.6301189772,0.0948629767942,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  07:00:00,91.9490920749,3.35254880969,39.750091102,0.0737263665085,16.0824960704,32.6817896323,1.10325245837,0.0,1.10325245837
 09/29  08:00:00,176.164842614,4.79955155733,52.7060503642,0.0,48.2474882111,70.4033123869,1.10370027525,0.0,1.10370027525
 09/29  09:00:00,175.899082584,5.20013002373,60.3882832968,0.0,48.2474882111,62.0547409583,1.10376437432,0.0,1.10376437432
 09/29  10:00:00,181.243101613,6.10650222086,66.7525235348,0.0,48.2474882111,60.1281475517,1.10380995937,0.0,1.10380995937
 09/29  11:00:00,182.197110867,5.29149835223,66.5949432515,0.0,48.2474882111,62.0547409583,2.18799979947,0.0,2.18799979947
 09/29  12:00:00,184.15314007,4.88234209637,69.5044772171,0.0,48.2474882111,61.5103924513,2.18858549148,0.0,2.18858549148
 09/29  13:00:00,190.630930815,5.41397783731,73.300789209,0.0,48.2474882111,63.6602354638,1.10425285862,0.0,1.10425285862
 09/29  14:00:00,186.843890691,5.32846936845,73.131345466,0.0,48.2474882111,60.1281475517,1.10382507647,0.0,1.10382507647
 09/29  15:00:00,177.522173653,5.27432886882,63.8637689274,0.0,48.2474882111,60.1281475517,2.18736677071,0.0,2.18736677071
 09/29  16:00:00,176.879478232,6.06615830287,59.5393539626,0.0,48.2474882111,63.0180376616,1.10396385937,0.0,1.10396385937
 09/29  17:00:00,159.754370279,5.51393548693,53.9113824782,0.0,37.5258241642,62.7947880557,1.10344185291,0.0,1.10344185291
 09/29  18:00:00,114.179731916,3.58997624837,40.3569765019,0.0,26.8041601173,36.0181789539,1.10330500904,0.0,1.10330500904
 09/29  19:00:00,116.603308653,3.46734631637,38.0699743803,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/29  20:00:00,98.0467730951,3.35254880969,35.7107323993,0.0,16.0824960704,28.0885557216,1.10319882384,0.0,1.10319882384
 09/29  21:00:00,92.1623366488,3.35254880969,30.9684734748,0.142218082572,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291949985,0.0,1.10291949985
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029121682,0.0,1.1029121682
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290665912,0.0,1.10290665912
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  06:00:00,73.3788863994,3.50021046734,24.970896158,8.22584622936,5.36083202345,21.4433280938,1.1030000905,0.0,1.1030000905
 09/30  07:00:00,61.352714467,3.35254880969,17.6459486796,8.4040343488,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/30  08:00:00,83.5355117698,3.35254880969,18.2706972394,3.80012077667,26.8041601173,31.2995447326,1.10315277703,0.0,1.10315277703
 09/30  09:00:00,85.9675941144,3.35254880969,19.7565694234,2.49863862956,26.8041601173,33.5472370403,1.10333338221,0.0,1.10333338221
 09/30  10:00:00,86.7537585008,3.42354786523,22.5731836584,1.36048642878,26.8041601173,32.583940337,0.02,0.0,0.02
 09/30  11:00:00,91.5300083861,3.6318667192,25.9022990199,0.351609790892,26.8041601173,34.8316326447,1.10333353531,0.0,1.10333353531
 09/30  12:00:00,91.321375467,3.5843260304,27.3772121849,0.0,26.8041601173,33.5472370403,1.10328976901,0.0,1.10328976901
 09/30  13:00:00,89.072583594,3.51001416338,27.7715233877,0.0,26.8041601173,30.9784458315,1.10325785314,0.0,1.10325785314
 09/30  14:00:00,59.6871026565,3.36922145253,26.9364897838,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/30  15:00:00,58.1362591909,3.37826070014,26.661002675,0.0,8.04124803518,20.0473076865,1.1031282073,0.0,1.1031282073
 09/30  16:00:00,56.9367393726,3.35254880969,25.1349753369,0.031120509201,8.04124803518,20.3684065876,1.10315345581,0.0,1.10315345581
 09/30  17:00:00,49.5910212832,3.35254880969,23.5056486297,2.03487826107,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296194613,0.0,1.10296194613
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030147997,0.0,1.1030147997
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291382842,0.0,1.10291382842
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287892789,0.0,1.10287892789
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296250191,0.0,1.10296250191
 10/01  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288672923,0.0,1.10288672923
 10/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  11:00:00,21.1379293693,0.18412291586,2.18245427727,0.0,2.68041601173,16.0824960704,1.10293921728,0.0,1.10293921728
 10/01  12:00:00,44.882566214,2.11945434379,23.991759694,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  13:00:00,44.2886339049,2.29460139327,23.2226803354,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,47.7231482106,2.62332199683,26.3284740376,0.0,2.68041601173,16.0824960704,1.10306034744,0.0,1.10306034744
 10/01  15:00:00,45.3226908179,2.42361583888,24.1277228028,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  16:00:00,47.7370805931,2.57120621563,26.3945222013,0.0,2.68041601173,16.0824960704,1.10293781834,0.0,1.10293781834
 10/01  17:00:00,40.8790673189,1.97486833383,20.1328468088,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  18:00:00,27.9617159043,0.178551684456,1.60981204363,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289097789,0.0,1.10289097789
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288187864,0.0,1.10288187864
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291606031,0.0,1.10291606031
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029128815,0.0,1.1029128815
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  06:00:00,77.3851668432,3.59541515315,36.6439994964,0.463818648865,5.36083202345,21.4433280938,1.10296245266,0.0,1.10296245266
 10/02  07:00:00,91.2861889481,3.35254880969,37.9531841019,1.20773023976,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/02  08:00:00,166.373402783,3.77561134389,43.9385507472,0.0,48.2474882111,70.4033123869,1.10373783491,0.0,1.10373783491
 10/02  09:00:00,161.098862677,3.6624860638,47.1257073501,0.0,48.2474882111,62.0547409583,2.18760988969,0.0,2.18760988969
 10/02  10:00:00,164.020221844,3.78989472172,51.8462512656,0.0,48.2474882111,60.1281475517,1.10374286815,0.0,1.10374286815
 10/02  11:00:00,172.399880941,4.16508945521,57.9241222225,0.0,48.2474882111,62.0547409583,1.10404915078,0.0,1.10404915078
 10/02  12:00:00,174.003663347,4.1740769991,60.0632655918,0.0,48.2474882111,61.5103924513,2.18839309154,0.0,2.18839309154
 10/02  13:00:00,183.002728037,4.84655485403,66.2400094141,0.0,48.2474882111,63.6602354638,2.18837106713,0.0,2.18837106713
 10/02  14:00:00,182.989177517,5.3541198273,69.2509818332,0.0,48.2474882111,60.1281475517,1.10369020555,0.0,1.10369020555
 10/02  15:00:00,180.668296261,5.14969324402,67.1345271602,0.0,48.2474882111,60.1281475517,1.10361968335,0.0,1.10361968335
 10/02  16:00:00,186.384048247,5.46683384383,69.6432484368,0.0,48.2474882111,63.0180376616,1.10386040619,0.0,1.10386040619
 10/02  17:00:00,169.855815551,4.76908192624,64.7576813109,0.0,37.5258241642,62.7947880557,1.10374619773,0.0,1.10374619773
 10/02  18:00:00,127.803720005,3.44973882379,54.1212020163,0.0,26.8041601173,36.0181789539,1.10346415177,0.0,1.10346415177
 10/02  19:00:00,131.577598781,3.39367360907,53.117937216,0.0,26.8041601173,33.4493877451,1.10318640034,0.0,1.10318640034
 10/02  20:00:00,109.314587252,3.35254880969,46.9785465567,0.0,16.0824960704,28.0885557216,1.10323504095,0.0,1.10323504095
 10/02  21:00:00,104.349105738,3.35254880969,43.2974606471,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029103117,0.0,1.1029103117
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102916491,0.0,1.102916491
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291178069,0.0,1.10291178069
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  06:00:00,88.3181840317,4.69041743975,46.9458330472,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  07:00:00,105.469081015,3.35254880969,53.3438064082,0.0,16.0824960704,32.6817896323,1.10319913429,0.0,1.10319913429
 10/03  08:00:00,182.28967803,4.2719912609,59.3584460766,0.0,48.2474882111,70.4033123869,1.10360597794,0.0,1.10360597794
 10/03  09:00:00,173.463164628,4.33739680977,58.815098555,0.0,48.2474882111,62.0547409583,2.18755994362,0.0,2.18755994362
 10/03  10:00:00,171.507768568,4.54234264522,58.5813500655,0.0,48.2474882111,60.1281475517,1.10378909991,0.0,1.10378909991
 10/03  11:00:00,174.212363581,4.82749989644,59.0741944214,0.0,48.2474882111,62.0547409583,1.10393214382,0.0,1.10393214382
 10/03  12:00:00,178.8727501,4.86612319,64.2403061533,0.0,48.2474882111,61.5103924513,2.18840577497,0.0,2.18840577497
 10/03  13:00:00,189.965169881,6.01957328489,72.0294328272,0.0,48.2474882111,63.6602354638,2.18838675412,0.0,2.18838675412
 10/03  14:00:00,181.751426404,5.30868067715,68.0586698698,0.0,48.2474882111,60.1281475517,1.10373476645,0.0,1.10373476645
 10/03  15:00:00,183.938904824,5.24964424165,70.3051847254,0.0,48.2474882111,60.1281475517,1.10366341944,0.0,1.10366341944
 10/03  16:00:00,185.068114083,5.49408327822,68.3000648382,0.0,48.2474882111,63.0180376616,1.10397070787,0.0,1.10397070787
 10/03  17:00:00,160.354031632,4.79689609975,55.2280832187,0.0,37.5258241642,62.7947880557,1.10366771181,0.0,1.10366771181
 10/03  18:00:00,119.460501071,3.48444473649,43.2759438357,0.0,26.8041601173,36.0181789539,1.103367615,0.0,1.103367615
 10/03  19:00:00,119.838233912,3.419837758,41.3524081977,0.0,26.8041601173,33.4493877451,1.10318430275,0.0,1.10318430275
 10/03  20:00:00,103.086566628,3.35254880969,40.7442893276,0.00623660445637,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/03  21:00:00,101.302303973,3.35254880969,40.0239014251,0.226757456119,16.0824960704,26.8041601173,1.10310805575,0.0,1.10310805575
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290636824,0.0,1.10290636824
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291532157,0.0,1.10291532157
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295082132,0.0,1.10295082132
 10/04  06:00:00,79.3035711464,3.84791658414,38.6132936767,0.160427340805,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  07:00:00,88.9544112866,3.35254880969,36.0778048509,0.751331829276,16.0824960704,32.6817896323,1.10326090504,0.0,1.10326090504
 10/04  08:00:00,165.358379923,4.07162763382,42.627511597,0.0,48.2474882111,70.4033123869,1.10370547055,0.0,1.10370547055
 10/04  09:00:00,161.411890222,4.10084821872,47.0003727397,0.0,48.2474882111,62.0547409583,1.10377454493,0.0,1.10377454493
 10/04  10:00:00,169.481268957,4.87677150032,56.2204215996,0.0,48.2474882111,60.1281475517,2.18755682792,0.0,2.18755682792
 10/04  11:00:00,178.100465048,5.7720198195,62.0177759648,0.0,48.2474882111,62.0547409583,1.10407366356,0.0,1.10407366356
 10/04  12:00:00,179.440621581,5.68788729076,63.9864135337,0.0,48.2474882111,61.5103924513,2.18863482179,0.0,2.18863482179
 10/04  13:00:00,190.116488058,6.75627397231,71.4440503171,0.0,48.2474882111,63.6602354638,2.18851303045,0.0,2.18851303045
 10/04  14:00:00,186.78835782,6.73674450115,71.6675374618,0.0,48.2474882111,60.1281475517,1.10369521298,0.0,1.10369521298
 10/04  15:00:00,187.102724718,6.74549150854,71.9731573525,0.0,48.2474882111,60.1281475517,1.10362660988,0.0,1.10362660988
 10/04  16:00:00,187.642095693,6.3003602161,70.0677695103,0.0,48.2474882111,63.0180376616,1.10393318066,0.0,1.10393318066
 10/04  17:00:00,161.314269337,5.24383254825,55.741384475,0.0,37.5258241642,62.7947880557,1.1036337029,0.0,1.1036337029
 10/04  18:00:00,119.98306168,3.64373953001,43.6392096515,0.0,26.8041601173,36.0181789539,1.10334793347,0.0,1.10334793347
 10/04  19:00:00,123.390356709,3.50067517354,44.8236935793,0.0,26.8041601173,33.4493877451,1.1031709163,0.0,1.1031709163
 10/04  20:00:00,105.969681706,3.3595355747,43.6266542454,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/04  21:00:00,102.861469052,3.35254880969,41.8098239607,0.0,16.0824960704,26.8041601173,1.1030990385,0.0,1.1030990385
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291634996,0.0,1.10291634996
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291005964,0.0,1.10291005964
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295607945,0.0,1.10295607945
 10/05  06:00:00,73.8053598153,3.8117352874,33.1206979579,0.190993025348,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  07:00:00,81.4246306443,3.35254880969,28.8480527552,0.451303282699,16.0824960704,32.6817896323,1.10324840523,0.0,1.10324840523
 10/05  08:00:00,159.374875803,4.65326751127,36.0623675997,0.0,48.2474882111,70.4033123869,1.10368967863,0.0,1.10368967863
 10/05  09:00:00,158.639886499,5.37046777733,42.9587494582,0.0,48.2474882111,62.0547409583,1.10376109397,0.0,1.10376109397
 10/05  10:00:00,170.751364413,6.38244160875,55.9848469477,0.0,48.2474882111,60.1281475517,2.1877010524,0.0,2.1877010524
 10/05  11:00:00,182.168166823,6.97232032484,64.8851772344,0.0,48.2474882111,62.0547409583,1.10407010294,0.0,1.10407010294
 10/05  12:00:00,182.099566821,6.53285179596,65.8003942685,0.0,48.2474882111,61.5103924513,2.18863990412,0.0,2.18863990412
 10/05  13:00:00,192.932423001,7.34971081254,73.666548419,0.0,48.2474882111,63.6602354638,2.18853154107,0.0,2.18853154107
 10/05  14:00:00,194.149825708,7.80082616925,77.9649236816,0.0,48.2474882111,60.1281475517,1.10370572099,0.0,1.10370572099
 10/05  15:00:00,192.049533936,7.99891264634,75.6665454326,0.0,48.2474882111,60.1281475517,1.10363942079,0.0,1.10363942079
 10/05  16:00:00,188.501699932,7.57525764773,69.6524763173,0.0,48.2474882111,63.0180376616,1.10395179252,0.0,1.10395179252
 10/05  17:00:00,167.100158941,6.19345527441,60.5776513531,0.0,37.5258241642,62.7947880557,1.10365236424,0.0,1.10365236424
 10/05  18:00:00,120.36584742,3.84296159023,43.8227733311,0.0,26.8041601173,36.0181789539,1.10336162788,0.0,1.10336162788
 10/05  19:00:00,117.12118273,3.59976291363,38.4554318603,0.0,26.8041601173,33.4493877451,1.10318280191,0.0,1.10318280191
 10/05  20:00:00,97.2584956648,3.38992516837,34.8850786103,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/05  21:00:00,93.8108512384,3.35273727877,32.6650391076,0.0939785702617,16.0824960704,26.8041601173,1.10310896404,0.0,1.10310896404
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290990922,0.0,1.10290990922
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291686899,0.0,1.10291686899
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295226887,0.0,1.10295226887
 10/06  06:00:00,73.9075412055,3.60143169737,30.6955945619,2.92858140149,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  07:00:00,85.0474206241,3.35254880969,30.2524953336,2.66965068408,16.0824960704,32.6817896323,1.10326849497,0.0,1.10326849497
 10/06  08:00:00,164.089645812,4.21935977877,41.1740861471,0.0369591939841,48.2474882111,70.4033123869,1.10374758942,0.0,1.10374758942
 10/06  09:00:00,161.707121513,4.90443602916,46.4920162202,0.0,48.2474882111,62.0547409583,1.10380031173,0.0,1.10380031173
 10/06  10:00:00,166.959637322,5.65456310826,52.9209983567,0.0,48.2474882111,60.1281475517,2.18762680897,0.0,2.18762680897
 10/06  11:00:00,177.040453988,6.28456639915,60.4452183254,0.0,48.2474882111,62.0547409583,1.10412379826,0.0,1.10412379826
 10/06  12:00:00,179.00814089,6.07590952387,63.1659106094,0.0,48.2474882111,61.5103924513,2.18841617591,0.0,2.18841617591
 10/06  13:00:00,189.477827965,6.89463565123,70.6670285447,0.0,48.2474882111,63.6602354638,2.18843987936,0.0,2.18843987936
 10/06  14:00:00,189.306905317,7.51338228478,73.4094471754,0.0,48.2474882111,60.1281475517,1.10363037851,0.0,1.10363037851
 10/06  15:00:00,192.656213053,8.2442427176,76.0278944787,0.0,48.2474882111,60.1281475517,1.10370235414,0.0,1.10370235414
 10/06  16:00:00,190.649073807,8.19843561155,71.1766722287,0.0,48.2474882111,63.0180376616,1.104027124,0.0,1.104027124
 10/06  17:00:00,164.282876101,6.57668127153,57.3771425157,0.0,37.5258241642,62.7947880557,1.10372146399,0.0,1.10372146399
 10/06  18:00:00,113.561199725,3.87219012057,36.9888971058,0.0,26.8041601173,36.0181789539,1.10339313807,0.0,1.10339313807
 10/06  19:00:00,109.188017048,3.57706241617,30.5449666753,0.0,26.8041601173,33.4493877451,1.10318327066,0.0,1.10318327066
 10/06  20:00:00,89.5514353083,3.3827369707,27.1852064515,0.0,16.0824960704,28.0885557216,1.10323570186,0.0,1.10323570186
 10/06  21:00:00,86.7106404561,3.35254880969,25.2435211438,0.415474220849,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291549222,0.0,1.10291549222
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291912422,0.0,1.10291912422
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291347923,0.0,1.10291347923
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  06:00:00,70.9752122291,3.52108873791,24.1126581714,6.65953177509,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/07  07:00:00,58.0425940612,3.35254880969,17.3205947859,5.41926783672,5.36083202345,26.5809105114,1.10303570615,0.0,1.10303570615
 10/07  08:00:00,86.3288032764,3.38118756016,21.5624861434,3.27298462881,26.8041601173,31.2995447326,1.10316410558,0.0,1.10316410558
 10/07  09:00:00,91.7305892147,3.54851904433,26.0232210071,1.79901191154,26.8041601173,33.5472370403,0.02,0.0,0.02
 10/07  10:00:00,93.7427360673,3.80191495303,29.9567809419,0.587499624041,26.8041601173,32.583940337,1.10329623182,0.0,1.10329623182
 10/07  11:00:00,98.3472301825,3.96007298025,32.657577859,0.08534648719,26.8041601173,34.8316326447,1.10339569132,0.0,1.10339569132
 10/07  12:00:00,99.9442195643,4.15776080824,35.4266215044,0.0,26.8041601173,33.5472370403,1.10329605448,0.0,1.10329605448
 10/07  13:00:00,99.1363089579,4.2373561742,37.1079067408,0.0,26.8041601173,30.9784458315,1.10327628328,0.0,1.10327628328
 10/07  14:00:00,70.5729095444,4.08865785836,37.1028602659,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 10/07  15:00:00,70.3910844168,4.07909843638,38.2149901647,0.0,8.04124803518,20.0473076865,1.10313749673,0.0,1.10313749673
 10/07  16:00:00,70.2207162048,3.9487791986,37.8538422893,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 10/07  17:00:00,57.2956006544,3.48567341288,33.1119816588,0.0,2.68041601173,18.0090894769,1.10298276135,0.0,1.10298276135
 10/07  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296882052,0.0,1.10296882052
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030232029,0.0,1.1030232029
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291229271,0.0,1.10291229271
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028929553,0.0,1.1028929553
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292993839,0.0,1.10292993839
 10/08  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  08:00:00,32.3311056334,1.62151218028,11.9382412769,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  09:00:00,39.2722937948,2.43127444679,18.0696671718,0.0,2.68041601173,16.0824960704,1.10294523968,0.0,1.10294523968
 10/08  10:00:00,38.3401422092,2.2652172333,17.3035727997,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  11:00:00,41.5074627515,2.55496544584,20.1811451295,0.0,2.68041601173,16.0824960704,1.10299950267,0.0,1.10299950267
 10/08  12:00:00,41.6886107508,2.51369358311,20.4035649915,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  13:00:00,44.585232385,2.76493084262,23.0489493662,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  14:00:00,44.1982933903,2.57409117301,22.8528500411,0.0,2.68041601173,16.0824960704,1.10300675808,0.0,1.10300675808
 10/08  15:00:00,45.9357094428,2.68727069793,24.4770865687,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  16:00:00,43.7316855853,2.47002380083,22.4903096083,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  17:00:00,44.3657984385,2.60748734021,22.9869589221,0.0,2.68041601173,16.0824960704,1.10294175542,0.0,1.10294175542
 10/08  18:00:00,34.3036692501,0.570718753718,5.0922649869,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287797562,0.0,1.10287797562
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288493402,0.0,1.10288493402
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102895824,0.0,1.102895824
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289220556,0.0,1.10289220556
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292414841,0.0,1.10292414841
 10/09  08:00:00,26.8923262722,0.90349509387,7.21747900213,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  09:00:00,39.3168768756,2.29321997615,18.2523047233,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  10:00:00,42.5046938973,2.53518183556,21.1981598855,0.0,2.68041601173,16.0824960704,1.10293583203,0.0,1.10293583203
 10/09  11:00:00,43.2338863805,2.48582096546,21.9767132389,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  12:00:00,47.1861098661,2.79206725373,25.6226904361,0.0,2.68041601173,16.0824960704,1.10299724787,0.0,1.10299724787
 10/09  13:00:00,47.4703899291,2.66862858047,26.0304091725,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  14:00:00,50.3412588989,2.86299661499,28.7069101078,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  15:00:00,48.4869586258,2.58745511444,27.1281513352,0.0,2.68041601173,16.0824960704,1.10294892544,0.0,1.10294892544
 10/09  16:00:00,49.6243636919,2.67487373145,28.1781377843,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  17:00:00,46.6240535994,2.43660765441,25.4160937688,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,39.6391625401,0.956496435614,10.041980595,0.0,2.68041601173,16.0824960704,1.102936393,0.0,1.102936393
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293375531,0.0,1.10293375531
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289599501,0.0,1.10289599501
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292065117,0.0,1.10292065117
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029900389,0.0,1.1029900389
 10/10  06:00:00,76.0249526422,3.54247640806,31.7916026909,1.54160666525,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  07:00:00,85.4191580775,3.35254880969,31.4560575474,1.83782592374,16.0824960704,32.6817896323,1.10330304474,0.0,1.10330304474
 10/10  08:00:00,160.659588207,3.89362382314,38.1067236921,0.0,48.2474882111,70.4033123869,1.10376799553,0.0,1.10376799553
 10/10  09:00:00,161.925554884,4.39190622707,47.2229793935,0.0,48.2474882111,62.0547409583,1.10375455822,0.0,1.10375455822
 10/10  10:00:00,168.138382679,4.75675680064,54.9975500215,0.0,48.2474882111,60.1281475517,2.18773957169,0.0,2.18773957169
 10/10  11:00:00,180.214379463,5.57165080949,64.3320593897,0.0,48.2474882111,62.0547409583,1.10411965779,0.0,1.10411965779
 10/10  12:00:00,184.558290901,5.61921519357,69.1727549509,0.0,48.2474882111,61.5103924513,2.18880604064,0.0,2.18880604064
 10/10  13:00:00,195.575452079,6.37929395004,77.2799943597,0.0,48.2474882111,63.6602354638,2.18853360171,0.0,2.18853360171
 10/10  14:00:00,190.829617853,6.08584553153,76.3596964644,0.0,48.2474882111,60.1281475517,1.10368021222,0.0,1.10368021222
 10/10  15:00:00,186.932551808,5.81694462746,72.7315313241,0.0,48.2474882111,60.1281475517,1.10362901863,0.0,1.10362901863
 10/10  16:00:00,186.868061345,5.63409205393,69.9600033244,0.0,48.2474882111,63.0180376616,2.1878008888,0.0,2.1878008888
 10/10  17:00:00,168.074341603,4.91381526856,62.8314740206,0.0,37.5258241642,62.7947880557,1.1034480358,0.0,1.1034480358
 10/10  18:00:00,127.544435259,3.52997534011,51.3143474207,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 10/10  19:00:00,127.662595117,3.44219129151,49.1544158687,0.0,26.8041601173,33.4493877451,1.10320784616,0.0,1.10320784616
 10/10  20:00:00,109.170601062,3.35254880969,46.8345603665,0.0,16.0824960704,28.0885557216,1.10325313975,0.0,1.10325313975
 10/10  21:00:00,106.650409822,3.35254880969,45.5987647302,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291207227,0.0,1.10291207227
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291789723,0.0,1.10291789723
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292052273,0.0,1.10292052273
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  06:00:00,81.1203513697,3.83616237179,37.9294839479,0.205438171927,5.36083202345,21.4433280938,1.1029701077,0.0,1.1029701077
 10/11  07:00:00,90.0131494886,3.35254880969,37.5114175007,0.376457381496,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/11  08:00:00,167.704351613,4.20759094432,44.8375199765,0.0,48.2474882111,70.4033123869,2.18738823839,0.0,2.18738823839
 10/11  09:00:00,165.812671923,4.79645079497,50.7055518642,0.0,48.2474882111,62.0547409583,1.10380359412,0.0,1.10380359412
 10/11  10:00:00,167.565108786,4.94487361984,54.2361593095,0.0,48.2474882111,60.1281475517,1.10389797582,0.0,1.10389797582
 10/11  11:00:00,175.81211817,5.54069708983,59.9607518169,0.0,48.2474882111,62.0547409583,2.18810448291,0.0,2.18810448291
 10/11  12:00:00,176.069014525,5.83050079212,60.472192976,0.0,48.2474882111,61.5103924513,1.10422884908,0.0,1.10422884908
 10/11  13:00:00,184.105575213,6.61857763792,65.5708338061,0.0,48.2474882111,63.6602354638,2.18857787046,0.0,2.18857787046
 10/11  14:00:00,185.562017026,6.84038446087,70.3375567086,0.0,48.2474882111,60.1281475517,1.10376042424,0.0,1.10376042424
 10/11  15:00:00,185.751029554,6.43095888971,70.9359948077,0.0,48.2474882111,60.1281475517,2.18733517367,0.0,2.18733517367
 10/11  16:00:00,187.39025099,6.19511109799,69.9211739257,0.0,48.2474882111,63.0180376616,1.10407105566,0.0,1.10407105566
 10/11  17:00:00,167.491684985,5.31084795786,61.8517847131,0.0,37.5258241642,62.7947880557,1.10344273141,0.0,1.10344273141
 10/11  18:00:00,127.453283038,3.6518783764,48.6339588301,0.0,26.8041601173,36.0181789539,1.10333430924,0.0,1.10333430924
 10/11  19:00:00,124.862461396,3.49832298364,46.2981504562,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/11  20:00:00,106.544300976,3.35730107267,44.2035080174,0.0,16.0824960704,28.0885557216,1.10322724193,0.0,1.10322724193
 10/11  21:00:00,104.517097115,3.35254880969,43.464031393,0.00142063056714,16.0824960704,26.8041601173,1.10299930897,0.0,1.10299930897
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292124605,0.0,1.10292124605
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291250423,0.0,1.10291250423
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299959071,0.0,1.10299959071
 10/12  06:00:00,80.6676451401,3.75204091741,37.4932796828,0.273057661837,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  07:00:00,89.5789097793,3.35254880969,36.9896088698,0.4640263031,16.0824960704,32.6817896323,1.10330982137,0.0,1.10330982137
 10/12  08:00:00,167.28545419,4.24499445376,44.3812190444,0.0,48.2474882111,70.4033123869,1.10374122932,0.0,1.10374122932
 10/12  09:00:00,165.64206246,4.73534807377,50.5960451223,0.0,48.2474882111,62.0547409583,1.10384725316,0.0,1.10384725316
 10/12  10:00:00,172.886281437,5.66140730757,58.8407982726,0.0,48.2474882111,60.1281475517,2.18760591747,0.0,2.18760591747
 10/12  11:00:00,180.224087484,6.12370787019,63.7897103504,0.0,48.2474882111,62.0547409583,1.10406092794,0.0,1.10406092794
 10/12  12:00:00,183.922096703,6.36293311676,67.7928428297,0.0,48.2474882111,61.5103924513,2.18871065991,0.0,2.18871065991
 10/12  13:00:00,192.985148476,7.26023526767,73.808749439,0.0,48.2474882111,63.6602354638,2.18846572439,0.0,2.18846572439
 10/12  14:00:00,191.469983574,7.53274849067,75.5531592265,0.0,48.2474882111,60.1281475517,1.1036557063,0.0,1.1036557063
 10/12  15:00:00,192.010778182,7.63523655352,75.9914657719,0.0,48.2474882111,60.1281475517,1.10374738491,0.0,1.10374738491
 10/12  16:00:00,188.890396151,6.8317118107,70.7847183734,0.0,48.2474882111,63.0180376616,2.18778069017,0.0,2.18778069017
 10/12  17:00:00,168.410397916,5.72945632038,62.351889282,0.0,37.5258241642,62.7947880557,1.1034450988,0.0,1.1034450988
 10/12  18:00:00,126.076839433,3.75078503243,47.1586085685,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 10/12  19:00:00,121.159955021,3.55253556328,42.5414315016,0.0,26.8041601173,33.4493877451,1.10320926837,0.0,1.10320926837
 10/12  20:00:00,101.40174786,3.36912294494,39.0491330285,0.0,16.0824960704,28.0885557216,1.10325745541,0.0,1.10325745541
 10/12  21:00:00,98.633335488,3.35254880969,37.5559900711,0.0257003254891,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029119065,0.0,1.1029119065
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291742899,0.0,1.10291742899
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292026596,0.0,1.10292026596
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  06:00:00,79.421097703,3.72017655691,36.1132641153,0.438390152778,5.36083202345,21.4433280938,1.10297390728,0.0,1.10297390728
 10/13  07:00:00,89.6540453682,3.35254880969,36.7874528063,0.741317955437,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/13  08:00:00,168.415746118,4.28637062188,45.4701348037,0.0,48.2474882111,70.4033123869,2.18744648342,0.0,2.18744648342
 10/13  09:00:00,170.936319555,5.03853459034,55.5871157008,0.0,48.2474882111,62.0547409583,1.10384316087,0.0,1.10384316087
 10/13  10:00:00,180.181847053,6.1742622499,65.6235089463,0.0,48.2474882111,60.1281475517,1.10377485425,0.0,1.10377485425
 10/13  11:00:00,185.60837718,6.59640112916,68.7013067874,0.0,48.2474882111,62.0547409583,2.18822600531,0.0,2.18822600531
 10/13  12:00:00,184.791203564,6.26987442458,68.7550083833,0.0,48.2474882111,61.5103924513,2.18854055283,0.0,2.18854055283
 10/13  13:00:00,192.483182581,7.07950907512,73.4875097367,0.0,48.2474882111,63.6602354638,1.10430234499,0.0,1.10430234499
 10/13  14:00:00,188.206553435,7.11380656255,72.7086710151,0.0,48.2474882111,60.1281475517,2.18754214682,0.0,2.18754214682
 10/13  15:00:00,188.396075195,7.361076957,72.6509223806,0.0,48.2474882111,60.1281475517,1.10373604767,0.0,1.10373604767
 10/13  16:00:00,187.6915293,6.78884233951,69.628720994,0.0,48.2474882111,63.0180376616,1.10398423062,0.0,1.10398423062
 10/13  17:00:00,166.795165477,5.38141685599,61.0846963068,0.0,37.5258241642,62.7947880557,1.10353151304,0.0,1.10353151304
 10/13  18:00:00,127.134613891,3.69688121763,48.2702868416,0.0,26.8041601173,36.0181789539,1.10334206303,0.0,1.10334206303
 10/13  19:00:00,124.176951467,3.53289922215,45.578064288,0.0,26.8041601173,33.4493877451,1.10317168712,0.0,1.10317168712
 10/13  20:00:00,106.233532602,3.36539331506,43.8846474007,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/13  21:00:00,104.460515931,3.35254880969,43.3760572553,0.0328135844863,16.0824960704,26.8041601173,1.1030041364,0.0,1.1030041364
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291806575,0.0,1.10291806575
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292116182,0.0,1.10292116182
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299628962,0.0,1.10299628962
 10/14  06:00:00,82.4349496901,3.76483059863,39.3680349756,0.152817237881,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/14  07:00:00,76.2879570587,3.35254880969,40.5284828546,0.456742765499,5.36083202345,26.5809105114,1.10308017899,0.0,1.10308017899
 10/14  08:00:00,104.174494661,3.35254880969,42.703749184,0.00605172299599,26.8041601173,31.2995447326,0.02,0.0,0.02
 10/14  09:00:00,109.53273698,3.41296770645,45.7599320222,0.0,26.8041601173,33.5472370403,1.10328383964,0.0,1.10328383964
 10/14  10:00:00,114.082317851,3.78496633668,50.9008109661,0.0,26.8041601173,32.583940337,1.10328195872,0.0,1.10328195872
 10/14  11:00:00,119.425027041,3.95485951262,53.8259346722,0.0,26.8041601173,34.8316326447,1.10343044205,0.0,1.10343044205
 10/14  12:00:00,118.400752864,4.10625920087,53.9346564112,0.0,26.8041601173,33.5472370403,1.1033308371,0.0,1.1033308371
 10/14  13:00:00,111.644846647,3.8688036274,49.9849969765,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 10/14  14:00:00,78.2919640727,3.62886605133,45.2817066012,0.0,8.04124803518,21.3317032909,1.10331216753,0.0,1.10331216753
 10/14  15:00:00,71.2080261566,3.3805486607,39.7304816801,0.0,8.04124803518,20.0473076865,1.1031340834,0.0,1.1031340834
 10/14  16:00:00,65.7512952185,3.35254880969,33.9664847517,0.0141669403157,8.04124803518,20.3684065876,0.02,0.0,0.02
 10/14  17:00:00,52.5709342845,3.35254880969,27.0607490043,1.45969088769,2.68041601173,18.0090894769,1.10298817409,0.0,1.10298817409
 10/14  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297432229,0.0,1.10297432229
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303195065,0.0,1.10303195065
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291211677,0.0,1.10291211677
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288888673,0.0,1.10288888673
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
