Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/15  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293132734,0.0,1.10293132734
 10/15  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292759835,0.0,1.10292759835
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,19.5499024383,0.0920614579302,0.686488804209,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  11:00:00,38.8136160281,2.3191599768,17.7231038751,0.0,2.68041601173,16.0824960704,1.10300267682,0.0,1.10300267682
 10/15  12:00:00,39.4885055404,2.44839298295,18.2687603812,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  13:00:00,36.8728913985,2.11527626108,15.9862629612,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  14:00:00,33.9721077729,1.75678432198,13.4439712747,0.0,2.68041601173,16.0824960704,1.10305586399,0.0,1.10305586399
 10/15  15:00:00,31.7225546773,1.50329395179,11.4479085493,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  16:00:00,20.2960902998,0.18412291586,1.34061520772,0.0,2.68041601173,16.0824960704,1.10289813126,0.0,1.10289813126
 10/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288846331,0.0,1.10288846331
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288907439,0.0,1.10288907439
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292098811,0.0,1.10292098811
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292390631,0.0,1.10292390631
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  06:00:00,89.2841402811,3.38447761642,19.7686384921,26.9817572946,5.36083202345,21.4433280938,1.10297817706,0.0,1.10297817706
 10/16  07:00:00,84.9519764047,3.35254880969,12.5202332338,20.3064685645,16.0824960704,32.6817896323,1.10328241246,0.0,1.10328241246
 10/16  08:00:00,145.487265437,3.65856766738,18.6732346446,4.49622243267,48.2474882111,70.4033123869,1.10385975649,0.0,1.10385975649
 10/16  09:00:00,139.117395981,3.61325291064,23.4090274029,1.78444640386,48.2474882111,62.0547409583,1.10380848267,0.0,1.10380848267
 10/16  10:00:00,142.837332402,4.01076423677,30.058284053,0.384208255694,48.2474882111,60.1281475517,1.10391581855,0.0,1.10391581855
 10/16  11:00:00,150.419323506,4.38058708692,35.7280671553,0.0,48.2474882111,62.0547409583,2.18805483544,0.0,2.18805483544
 10/16  12:00:00,153.595837601,4.58215868254,39.2473581618,0.0,48.2474882111,61.5103924513,2.18893461112,0.0,2.18893461112
 10/16  13:00:00,158.04402647,4.70210693615,41.4257557652,0.0,48.2474882111,63.6602354638,2.17417839174,0.0,2.17417839174
 10/16  14:00:00,152.796831123,4.56492117973,39.8478340866,0.0,48.2474882111,60.1281475517,1.1179520726,0.0,1.1179520726
 10/16  15:00:00,150.144382278,4.42776641114,37.3325400101,0.0,48.2474882111,60.1281475517,1.1036581851,0.0,1.1036581851
 10/16  16:00:00,152.236345548,4.32418167651,36.6381979051,0.0,48.2474882111,63.0180376616,1.10402148341,0.0,1.10402148341
 10/16  17:00:00,137.715692389,4.00872290697,33.3779171676,0.0,37.5258241642,62.7947880557,1.10373834503,0.0,1.10373834503
 10/16  18:00:00,105.556714089,3.35254880969,27.0367194474,0.0,26.8041601173,36.0181789539,1.10342068101,0.0,1.10342068101
 10/16  19:00:00,103.733846027,3.35254880969,24.9571898328,0.358119428345,26.8041601173,33.4493877451,1.10321482618,0.0,1.10321482618
 10/16  20:00:00,89.4215837848,3.35254880969,23.8049887232,3.28055436582,16.0824960704,28.0885557216,1.1032323634,0.0,1.1032323634
 10/16  21:00:00,89.2866452206,3.35254880969,22.5893893035,5.64561082577,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291576441,0.0,1.10291576441
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291888505,0.0,1.10291888505
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102920478,0.0,1.102920478
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  06:00:00,78.0702118308,3.42989659006,22.9015563957,12.589491967,5.36083202345,21.4433280938,1.10297817567,0.0,1.10297817567
 10/17  07:00:00,80.784147851,3.35254880969,17.5017711078,11.1571021368,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/17  08:00:00,147.310564863,3.74766139293,22.4439072622,2.45975551593,48.2474882111,70.4033123869,2.18755336513,0.0,2.18755336513
 10/17  09:00:00,141.594418648,3.80448281701,26.8478155308,0.631451036285,48.2474882111,62.0547409583,1.10386901409,0.0,1.10386901409
 10/17  10:00:00,144.542311961,4.2321141795,31.8831314758,0.0429904485636,48.2474882111,60.1281475517,1.10381002645,0.0,1.10381002645
 10/17  11:00:00,153.180553515,4.76759437611,38.1022898756,0.0,48.2474882111,62.0547409583,2.18835365715,0.0,2.18835365715
 10/17  12:00:00,158.198091622,4.99806923981,43.4337016261,0.0,48.2474882111,61.5103924513,2.18873089122,0.0,2.18873089122
 10/17  13:00:00,165.396307154,5.36196408593,48.1181792987,0.0,48.2474882111,63.6602354638,1.1044229026,0.0,1.1044229026
 10/17  14:00:00,165.31912412,5.52772409661,51.4073241666,0.0,48.2474882111,60.1281475517,2.18777516547,0.0,2.18777516547
 10/17  15:00:00,166.550171573,5.67366750199,52.4924282139,0.0,48.2474882111,60.1281475517,1.10372420554,0.0,1.10372420554
 10/17  16:00:00,168.051906853,5.68511756995,51.0928233158,0.0,48.2474882111,63.0180376616,1.10394137872,0.0,1.10394137872
 10/17  17:00:00,146.486240498,4.60889153997,41.5482966436,0.0,37.5258241642,62.7947880557,1.10359455735,0.0,1.10359455735
 10/17  18:00:00,108.699860942,3.37796281203,30.1544522978,0.0,26.8041601173,36.0181789539,1.10343052671,0.0,1.10343052671
 10/17  19:00:00,106.280153648,3.35254880969,27.8616168815,0.0,26.8041601173,33.4493877451,1.10322050345,0.0,1.10322050345
 10/17  20:00:00,89.1961888071,3.35254880969,26.4380324329,0.422115678331,16.0824960704,28.0885557216,1.10324749786,0.0,1.10324749786
 10/17  21:00:00,88.8075414589,3.35254880969,25.5710913183,2.18480504916,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292325163,0.0,1.10292325163
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292458799,0.0,1.10292458799
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292500122,0.0,1.10292500122
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  06:00:00,75.1642738648,3.51497177224,26.6283346316,5.87170058288,5.36083202345,21.4433280938,1.10297886786,0.0,1.10297886786
 10/18  07:00:00,81.4853119001,3.35254880969,22.9099639352,6.45007335852,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/18  08:00:00,149.629834175,3.80076033288,26.2432748641,0.926558285894,48.2474882111,70.4033123869,1.10376484669,0.0,1.10376484669
 10/18  09:00:00,143.613796652,3.7105806054,29.5426393536,0.0499074295708,48.2474882111,62.0547409583,2.18779469524,0.0,2.18779469524
 10/18  10:00:00,149.998390197,4.25203393819,37.3622804018,0.0,48.2474882111,60.1281475517,1.10393635584,0.0,1.10393635584
 10/18  11:00:00,162.25486863,4.88895656778,47.0552427984,0.0,48.2474882111,62.0547409583,2.18826369415,0.0,2.18826369415
 10/18  12:00:00,168.015404401,5.21986813924,53.0292155048,0.0,48.2474882111,61.5103924513,2.18865696251,0.0,2.18865696251
 10/18  13:00:00,179.302555341,6.00762516736,61.3787664043,0.0,48.2474882111,63.6602354638,1.10438957993,0.0,1.10438957993
 10/18  14:00:00,178.671938425,6.0417831867,64.2460793817,0.0,48.2474882111,60.1281475517,2.18772379059,0.0,2.18772379059
 10/18  15:00:00,176.858514337,5.86223610747,62.6122023728,0.0,48.2474882111,60.1281475517,1.10370282892,0.0,1.10370282892
 10/18  16:00:00,173.410839676,5.33610585875,56.8007678504,0.0,48.2474882111,63.0180376616,1.10392164913,0.0,1.10392164913
 10/18  17:00:00,154.616813442,4.67990021851,49.607860909,0.0,37.5258241642,62.7947880557,1.10358062233,0.0,1.10358062233
 10/18  18:00:00,118.557570686,3.4353897756,39.954735079,0.0,26.8041601173,36.0181789539,1.103385682,0.0,1.103385682
 10/18  19:00:00,115.302390942,3.38552357579,36.8508794094,0.0,26.8041601173,33.4493877451,1.10321545006,0.0,1.10321545006
 10/18  20:00:00,96.2600788636,3.35254880969,33.8022269298,0.121811238016,16.0824960704,28.0885557216,1.10324145489,0.0,1.10324145489
 10/18  21:00:00,94.1041217448,3.35254880969,32.0682009972,0.984275656188,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292544837,0.0,1.10292544837
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292627938,0.0,1.10292627938
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292638009,0.0,1.10292638009
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  06:00:00,76.1899098504,3.5734826754,30.4293170315,3.03784326544,5.36083202345,21.4433280938,1.10297935462,0.0,1.10297935462
 10/19  07:00:00,82.9373178182,3.35254880969,27.7341595682,3.07788364358,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/19  08:00:00,155.68989559,3.89876780681,32.9834731916,0.148413899875,48.2474882111,70.4033123869,1.10377338696,0.0,1.10377338696
 10/19  09:00:00,149.983309624,3.78653707491,35.8861032861,0.0,48.2474882111,62.0547409583,2.1876965518,0.0,2.1876965518
 10/19  10:00:00,153.230295287,3.92850458027,40.9177148503,0.0,48.2474882111,60.1281475517,1.10394752362,0.0,1.10394752362
 10/19  11:00:00,161.195933317,4.33301347324,46.5522505804,0.0,48.2474882111,62.0547409583,2.18829841684,0.0,2.18829841684
 10/19  12:00:00,161.855556317,4.1868295937,47.9024059665,0.0,48.2474882111,61.5103924513,2.18870777614,0.0,2.18870777614
 10/19  13:00:00,168.103706943,4.62195720722,51.5655859666,0.0,48.2474882111,63.6602354638,1.10442151207,0.0,1.10442151207
 10/19  14:00:00,162.86016191,4.47792374878,49.9981623041,0.0,48.2474882111,60.1281475517,2.18778530872,0.0,2.18778530872
 10/19  15:00:00,163.204161098,4.47109698839,50.348988253,0.0,48.2474882111,60.1281475517,1.10373629485,0.0,1.10373629485
 10/19  16:00:00,166.090842764,4.54750178646,50.2693750108,0.0,48.2474882111,63.0180376616,1.10396230844,0.0,1.10396230844
 10/19  17:00:00,150.285821344,4.23809817733,45.7186708522,0.0,37.5258241642,62.7947880557,1.10369085918,0.0,1.10369085918
 10/19  18:00:00,117.301178992,3.35813242175,38.7756007386,0.0,26.8041601173,36.0181789539,1.10341540758,0.0,1.10341540758
 10/19  19:00:00,117.495765447,3.35254880969,39.0772286809,0.0,26.8041601173,33.4493877451,1.10319683415,0.0,1.10319683415
 10/19  20:00:00,101.632215274,3.35254880969,38.719886176,0.576288402127,16.0824960704,28.0885557216,1.10327092285,0.0,1.10327092285
 10/19  21:00:00,100.145256765,3.35254880969,37.6248831661,1.46872850801,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292623936,0.0,1.10292623936
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292692718,0.0,1.10292692718
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292693755,0.0,1.10292693755
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  06:00:00,78.5257023766,3.59708150547,33.961221803,1.81813219004,5.36083202345,21.4433280938,1.10297995964,0.0,1.10297995964
 10/20  07:00:00,86.004272811,3.35254880969,31.3049894001,2.57400880446,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/20  08:00:00,160.346485064,3.89473767596,37.7753888032,0.017117892834,48.2474882111,70.4033123869,2.18745741432,0.0,2.18745741432
 10/20  09:00:00,156.794385241,3.93123941932,42.5524765581,0.0,48.2474882111,62.0547409583,1.10388921906,0.0,1.10388921906
 10/20  10:00:00,159.401058448,4.27768276784,46.7392998233,0.0,48.2474882111,60.1281475517,1.10384024127,0.0,1.10384024127
 10/20  11:00:00,168.978653615,4.82586864932,53.8421157025,0.0,48.2474882111,62.0547409583,2.18823939373,0.0,2.18823939373
 10/20  12:00:00,165.707168894,4.67340104999,51.2674470872,0.0,48.2474882111,61.5103924513,2.18888628045,0.0,2.18888628045
 10/20  13:00:00,167.642922729,5.69565448743,50.0311044723,0.0,48.2474882111,63.6602354638,1.10426673184,0.0,1.10426673184
 10/20  14:00:00,159.696791983,5.85964655276,45.4530695733,0.0,48.2474882111,60.1281475517,2.18781422395,0.0,2.18781422395
 10/20  15:00:00,156.67995425,5.96156782122,42.3343105724,0.0,48.2474882111,60.1281475517,1.10368039162,0.0,1.10368039162
 10/20  16:00:00,156.056157498,5.71485541015,39.067336121,0.0,48.2474882111,63.0180376616,1.10406494437,0.0,1.10406494437
 10/20  17:00:00,136.545084776,4.66046423498,31.5555682273,0.0,37.5258241642,62.7947880557,1.10378642801,0.0,1.10378642801
 10/20  18:00:00,103.332729618,3.41541946772,22.2825309852,0.0,26.8041601173,36.0181789539,1.10354467374,0.0,1.10354467374
 10/20  19:00:00,97.6777756002,3.36004636616,19.1690196455,0.0827216320977,26.8041601173,33.4493877451,1.10321794624,0.0,1.10321794624
 10/20  20:00:00,82.4010724705,3.35254880969,16.9263786721,3.13865310265,16.0824960704,28.0885557216,1.10327928322,0.0,1.10327928322
 10/20  21:00:00,82.3955915767,3.35254880969,14.9324342998,6.41151218549,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292646556,0.0,1.10292646556
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292660496,0.0,1.10292660496
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292644002,0.0,1.10292644002
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  06:00:00,98.6415781391,3.39408466545,17.762310935,38.3359156606,5.36083202345,21.4433280938,1.10298204104,0.0,1.10298204104
 10/21  07:00:00,68.346674542,3.35254880969,6.43595076057,26.6079923428,5.36083202345,26.5809105114,0.02,0.0,0.02
 10/21  08:00:00,83.2759141934,3.35254880969,10.9242681852,10.8869522545,26.8041601173,31.2995447326,1.10325900874,0.0,1.10325900874
 10/21  09:00:00,86.2425316074,3.35406441446,15.628707952,6.8999219892,26.8041601173,33.5472370403,1.1034054213,0.0,1.1034054213
 10/21  10:00:00,87.3397525688,3.52217329852,19.9826852291,4.43835349282,26.8041601173,32.583940337,1.10331276866,0.0,1.10331276866
 10/21  11:00:00,90.9878354526,3.80560847056,22.5867269344,2.95126719154,26.8041601173,34.8316326447,0.02,0.0,0.02
 10/21  12:00:00,90.9210750089,4.02055365606,24.6065987694,1.93408533172,26.8041601173,33.5472370403,1.1033974213,0.0,1.1033974213
 10/21  13:00:00,88.911856529,4.1017584738,26.8197572231,0.199294789255,26.8041601173,30.9784458315,1.10330352763,0.0,1.10330352763
 10/21  14:00:00,60.6065686282,3.95167384606,27.273503362,0.0,8.04124803518,21.3317032909,1.10318743828,0.0,1.10318743828
 10/21  15:00:00,58.4967357745,3.7759971616,26.6237427971,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/21  16:00:00,57.1635937206,3.5120894469,24.8171899304,0.416219626413,8.04124803518,20.3684065876,1.10317839825,0.0,1.10317839825
 10/21  17:00:00,48.7004606731,3.35254880969,22.4629946792,2.18697160143,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/21  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303735268,0.0,1.10303735268
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298091567,0.0,1.10298091567
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029225239,0.0,1.1029225239
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289633747,0.0,1.10289633747
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290025235,0.0,1.10290025235
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289721614,0.0,1.10289721614
 10/22  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293150819,0.0,1.10293150819
 10/22  10:00:00,31.6804933252,1.4019386293,11.5072025197,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  11:00:00,45.4970614147,2.85268011132,23.8730291272,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  12:00:00,38.664956648,2.34224498734,17.5513594844,0.0,2.68041601173,16.0824960704,1.1029920175,0.0,1.1029920175
 10/22  13:00:00,42.3286478227,2.85711234782,20.7001832987,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  14:00:00,37.7596216334,2.29580645134,16.6924630058,0.0,2.68041601173,16.0824960704,1.10300741661,0.0,1.10300741661
 10/22  15:00:00,42.2631612281,2.80521856455,20.6865904874,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  16:00:00,32.5521454789,1.63992266661,12.1408706361,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288811546,0.0,1.10288811546
 10/22  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289507334,0.0,1.10289507334
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288959524,0.0,1.10288959524
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291863405,0.0,1.10291863405
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292900043,0.0,1.10292900043
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  06:00:00,89.6902883927,3.35254880969,21.3744853722,25.8139873328,5.36083202345,21.4433280938,1.10298285834,0.0,1.10298285834
 10/23  07:00:00,92.9247353227,3.35254880969,19.7430304802,21.0564302361,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/23  08:00:00,153.373049561,3.59779982592,25.4555493365,5.66045970635,48.2474882111,70.4033123869,2.18755373841,0.0,2.18755373841
 10/23  09:00:00,146.528410002,3.46979688368,29.5341778778,3.21376597688,48.2474882111,62.0547409583,1.10393357651,0.0,1.10393357651
 10/23  10:00:00,147.932315553,3.4495736233,34.5933076499,1.50535842298,48.2474882111,60.1281475517,1.10389296288,0.0,1.10389296288
 10/23  11:00:00,154.217789396,3.54059397695,39.8738505285,0.492675627397,48.2474882111,62.0547409583,2.18808213587,0.0,2.18808213587
 10/23  12:00:00,157.120223571,3.65166959328,43.374785779,0.32744744259,48.2474882111,61.5103924513,2.18909282841,0.0,2.18909282841
 10/23  13:00:00,163.064366694,4.01567090448,47.1325320209,0.0,48.2474882111,63.6602354638,2.18868701238,0.0,2.18868701238
 10/23  14:00:00,160.183943704,3.98892589221,47.8109419547,0.0,48.2474882111,60.1281475517,1.10382124034,0.0,1.10382124034
 10/23  15:00:00,158.093826636,3.75488231554,45.9548684631,0.0,48.2474882111,60.1281475517,1.1038010476,0.0,1.1038010476
 10/23  16:00:00,160.4306083,3.85582209144,45.3008202418,0.0,48.2474882111,63.0180376616,2.18801072853,0.0,2.18801072853
 10/23  17:00:00,147.230386865,3.85733025191,43.0440042986,0.0,37.5258241642,62.7947880557,1.10356722889,0.0,1.10356722889
 10/23  18:00:00,118.872772067,3.35254880969,37.6204226626,0.265021429856,26.8041601173,36.0181789539,1.10334718201,0.0,1.10334718201
 10/23  19:00:00,115.533632394,3.35254880969,35.1631757879,1.95191984029,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/23  20:00:00,101.789325367,3.35254880969,34.1497447997,5.30353987172,16.0824960704,28.0885557216,1.10326662481,0.0,1.10326662481
 10/23  21:00:00,100.72862381,3.35254880969,33.0594511439,6.61752757442,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297073619,0.0,1.10297073619
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292314648,0.0,1.10292314648
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292167508,0.0,1.10292167508
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301094531,0.0,1.10301094531
 10/24  06:00:00,83.5396060679,3.39523058859,31.0579954017,7.46977986625,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,88.5742442024,3.35254880969,30.5253663923,5.92360320365,16.0824960704,32.6817896323,1.10334200506,0.0,1.10334200506
 10/24  08:00:00,161.324203115,3.75088592331,37.8500750933,1.06400140613,48.2474882111,70.4033123869,1.10383563875,0.0,1.10383563875
 10/24  09:00:00,161.905886526,4.08039706293,47.4688286517,0.0459915481851,48.2474882111,62.0547409583,1.10388409725,0.0,1.10388409725
 10/24  10:00:00,170.0382187,4.83482628786,56.8193165556,0.0,48.2474882111,60.1281475517,2.18778629667,0.0,2.18778629667
 10/24  11:00:00,176.324134809,5.16046624716,60.852999298,0.0,48.2474882111,62.0547409583,1.10423132297,0.0,1.10423132297
 10/24  12:00:00,178.470920379,5.32946312761,63.3751364948,0.0,48.2474882111,61.5103924513,2.18857514331,0.0,2.18857514331
 10/24  13:00:00,183.150935242,5.72216533506,65.5126061384,0.0,48.2474882111,63.6602354638,2.18887848753,0.0,2.18887848753
 10/24  14:00:00,180.140360367,5.8858879829,65.8703965269,0.0,48.2474882111,60.1281475517,1.10383461331,0.0,1.10383461331
 10/24  15:00:00,179.978703232,6.12169584413,65.4729315305,0.0,48.2474882111,60.1281475517,2.18735551816,0.0,2.18735551816
 10/24  16:00:00,177.71550784,5.52312516586,60.9184167076,0.0,48.2474882111,63.0180376616,1.10396169999,0.0,1.10396169999
 10/24  17:00:00,157.934092501,4.51892210147,53.0861180857,0.0,37.5258241642,62.7947880557,1.10361471861,0.0,1.10361471861
 10/24  18:00:00,123.739041231,3.38286810594,42.7213939601,0.0,26.8041601173,36.0181789539,1.10335656233,0.0,1.10335656233
 10/24  19:00:00,118.210598011,3.35254880969,39.7920612451,0.0,26.8041601173,33.4493877451,1.10319814814,0.0,1.10319814814
 10/24  20:00:00,97.926905044,3.35254880969,35.4955351594,0.0953291887748,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/24  21:00:00,94.0739155429,3.35254880969,31.5497856354,1.47248481604,16.0824960704,26.8041601173,1.10303273865,0.0,1.10303273865
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292346776,0.0,1.10292346776
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292153897,0.0,1.10292153897
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293025488,0.0,1.10293025488
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  06:00:00,77.8023198762,3.51283380284,26.5167141925,6.15617166947,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  07:00:00,79.1721928396,3.35254880969,20.0990648306,6.94785340256,16.0824960704,32.6817896323,1.10330547005,0.0,1.10330547005
 10/25  08:00:00,147.101177168,3.80070551221,23.6131879044,1.02804305944,48.2474882111,70.4033123869,1.10372352365,0.0,1.10372352365
 10/25  09:00:00,139.584831365,3.65164186698,25.4044834947,0.218036740258,48.2474882111,62.0547409583,2.18766912928,0.0,2.18766912928
 10/25  10:00:00,139.007736968,3.76053247636,26.8631286347,0.0,48.2474882111,60.1281475517,1.10396446521,0.0,1.10396446521
 10/25  11:00:00,145.489577454,4.07826269576,31.1006454948,0.0,48.2474882111,62.0547409583,2.18840412949,0.0,2.18840412949
 10/25  12:00:00,151.794049183,4.28804863664,37.7396797894,0.0,48.2474882111,61.5103924513,2.1889111473,0.0,2.1889111473
 10/25  13:00:00,160.31207646,4.7992794844,43.5966332064,0.0,48.2474882111,63.6602354638,1.10430191997,0.0,1.10430191997
 10/25  14:00:00,155.058932394,4.71084473206,41.9640118051,0.0,48.2474882111,60.1281475517,2.18791412043,0.0,2.18791412043
 10/25  15:00:00,157.103394157,5.18562703835,43.533691262,0.0,48.2474882111,60.1281475517,1.10374555854,0.0,1.10374555854
 10/25  16:00:00,162.516763578,5.58268161842,45.6601159933,0.0,48.2474882111,63.0180376616,2.1881398438,0.0,2.1881398438
 10/25  17:00:00,142.407647561,4.65321466628,37.4253805803,0.0,37.5258241642,62.7947880557,1.1036195382,0.0,1.1036195382
 10/25  18:00:00,107.311293257,3.3618445013,26.3146695906,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 10/25  19:00:00,101.306047662,3.35254880969,22.8050872745,0.0824236209818,26.8041601173,33.4493877451,1.1033050633,0.0,1.1033050633
 10/25  20:00:00,85.9285565354,3.35254880969,20.4098160437,3.18269979594,16.0824960704,28.0885557216,1.10324557387,0.0,1.10324557387
 10/25  21:00:00,85.4249397467,3.35254880969,18.0219341388,6.35136051644,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296597739,0.0,1.10296597739
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293020542,0.0,1.10293020542
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293030876,0.0,1.10293030876
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  06:00:00,93.0810433575,3.42643819877,19.9313964776,28.1066084698,5.36083202345,21.4433280938,1.10306648894,0.0,1.10306648894
 10/26  07:00:00,81.1339705997,3.35254880969,9.94086463032,19.067831363,16.0824960704,32.6817896323,1.10333237499,0.0,1.10333237499
 10/26  08:00:00,143.862344269,3.73908692717,16.7767458565,4.68727079362,48.2474882111,70.4033123869,1.10391806697,0.0,1.10391806697
 10/26  09:00:00,137.859339822,3.7133922243,21.8103914864,2.02488684815,48.2474882111,62.0547409583,1.10388272045,0.0,1.10388272045
 10/26  10:00:00,140.859766615,4.11691866323,27.7085057465,0.650266348376,48.2474882111,60.1281475517,2.18780675149,0.0,2.18780675149
 10/26  11:00:00,147.677689623,4.2188823191,33.0893615533,0.0587764867529,48.2474882111,62.0547409583,1.10425440438,0.0,1.10425440438
 10/26  12:00:00,154.516642871,4.63713881473,40.1131833002,0.0,48.2474882111,61.5103924513,2.18864276858,0.0,2.18864276858
 10/26  13:00:00,157.03300416,4.57463693962,40.5422034513,0.0,48.2474882111,63.6602354638,2.1887532535,0.0,2.1887532535
 10/26  14:00:00,154.614028796,4.56585379049,41.6640991485,0.0,48.2474882111,60.1281475517,1.10376860261,0.0,1.10376860261
 10/26  15:00:00,159.892330592,5.03544022288,46.4728145127,0.0,48.2474882111,60.1281475517,2.18746784722,0.0,2.18746784722
 10/26  16:00:00,164.384902454,5.16537622988,47.9455602569,0.0,48.2474882111,63.0180376616,1.10403474311,0.0,1.10403474311
 10/26  17:00:00,144.756925418,4.26965535669,40.1582177476,0.0,37.5258241642,62.7947880557,1.10362932903,0.0,1.10362932903
 10/26  18:00:00,111.766341601,3.35254880969,30.7790136259,0.0,26.8041601173,36.0181789539,1.10341464508,0.0,1.10341464508
 10/26  19:00:00,107.767751218,3.35254880969,29.349214452,0.0,26.8041601173,33.4493877451,1.10319504298,0.0,1.10319504298
 10/26  20:00:00,93.3239806634,3.35254880969,29.1533804809,1.83455948668,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/26  21:00:00,93.8221028668,3.35254880969,28.7538496357,4.01660813971,16.0824960704,26.8041601173,1.10314395892,0.0,1.10314395892
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292872169,0.0,1.10292872169
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292724346,0.0,1.10292724346
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292360398,0.0,1.10292360398
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  06:00:00,82.1756219227,3.51342637257,34.176945739,2.86864959973,5.36083202345,21.4433280938,1.10298703308,0.0,1.10298703308
 10/27  07:00:00,93.5308560312,3.35254880969,38.7414826117,2.66409881305,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/27  08:00:00,167.339531429,3.82020357591,44.8097722145,0.0503149463668,48.2474882111,70.4033123869,2.18758990134,0.0,2.18758990134
 10/27  09:00:00,162.834558219,3.73278049053,48.7911084646,0.0,48.2474882111,62.0547409583,1.10396136854,0.0,1.10396136854
 10/27  10:00:00,170.164084301,4.37787943726,57.4021290073,0.0,48.2474882111,60.1281475517,1.1039120576,0.0,1.1039120576
 10/27  11:00:00,175.118174903,4.59183816522,60.2156674742,0.0,48.2474882111,62.0547409583,2.18816300438,0.0,2.18816300438
 10/27  12:00:00,172.134217301,4.43278139195,57.9351151521,0.0,48.2474882111,61.5103924513,2.18868191636,0.0,2.18868191636
 10/27  13:00:00,174.754003395,4.52421004669,58.313629579,0.0,48.2474882111,63.6602354638,2.18889147643,0.0,2.18889147643
 10/27  14:00:00,170.488262316,4.32036611408,57.7838203454,0.0,48.2474882111,60.1281475517,1.10377000828,0.0,1.10377000828
 10/27  15:00:00,169.738780847,4.36816117482,56.9865438156,0.0,48.2474882111,60.1281475517,1.10376437719,0.0,1.10376437719
 10/27  16:00:00,170.17862453,4.37151573476,54.533142828,0.0,48.2474882111,63.0180376616,2.18830470665,0.0,2.18830470665
 10/27  17:00:00,157.770436615,4.14266250029,53.2987218004,0.0,37.5258241642,62.7947880557,1.10358570154,0.0,1.10358570154
 10/27  18:00:00,129.774613223,3.35254880969,48.7872852481,0.0,26.8041601173,36.0181789539,1.10338362721,0.0,1.10338362721
 10/27  19:00:00,125.690569861,3.35254880969,47.2720330951,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/27  20:00:00,109.557473808,3.35254880969,47.0891134904,0.132319621963,16.0824960704,28.0885557216,1.10322792761,0.0,1.10322792761
 10/27  21:00:00,106.88078712,3.35254880969,45.1270536152,0.702088413063,16.0824960704,26.8041601173,1.1030168715,0.0,1.1030168715
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029311401,0.0,1.1029311401
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293054266,0.0,1.10293054266
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301417779,0.0,1.10301417779
 10/28  06:00:00,79.9628465717,3.50093968638,28.8451495896,6.00015708431,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/28  07:00:00,63.3929410656,3.35254880969,21.7127631603,6.37744646667,5.36083202345,26.5809105114,1.10310933438,0.0,1.10310933438
 10/28  08:00:00,87.6936334099,3.35254880969,22.7054502902,3.52348936597,26.8041601173,31.2995447326,0.02,0.0,0.02
 10/28  09:00:00,91.0116574455,3.38434718061,25.0466426393,2.22083037388,26.8041601173,33.5472370403,1.1033082645,0.0,1.1033082645
 10/28  10:00:00,91.8771606063,3.68210304207,28.0164386055,0.78207841028,26.8041601173,32.583940337,1.10333185328,0.0,1.10333185328
 10/28  11:00:00,95.4737513202,3.97963056135,29.6590825458,0.190805356945,26.8041601173,34.8316326447,1.10342868995,0.0,1.10342868995
 10/28  12:00:00,95.225787162,4.17481809438,30.6910616542,7.01617519719e-05,26.8041601173,33.5472370403,1.10336367003,0.0,1.10336367003
 10/28  13:00:00,93.5897777352,4.23944405092,31.5592876414,0.0,26.8041601173,30.9784458315,1.1033089975,0.0,1.1033089975
 10/28  14:00:00,65.1353810539,4.01006097622,31.7439286575,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 10/28  15:00:00,62.5579708531,3.62352039834,30.837454639,0.0,8.04124803518,20.0473076865,1.10316804518,0.0,1.10316804518
 10/28  16:00:00,60.3770478601,3.41201303771,28.5469401055,0.0,8.04124803518,20.3684065876,1.10317409256,0.0,1.10317409256
 10/28  17:00:00,49.0975188436,3.35254880969,24.7054466991,0.341577752042,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/28  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298737871,0.0,1.10298737871
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304508888,0.0,1.10304508888
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029288754,0.0,1.1029288754
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290406159,0.0,1.10290406159
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294840183,0.0,1.10294840183
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293514289,0.0,1.10293514289
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293461362,0.0,1.10293461362
 10/29  11:00:00,30.1621927375,1.49604387274,9.8947966886,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  12:00:00,38.6252997453,2.60214393914,17.25180363,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  13:00:00,35.6332792846,2.20686424642,14.655062862,0.0,2.68041601173,16.0824960704,1.10307231101,0.0,1.10307231101
 10/29  14:00:00,39.4243294442,2.65474523344,17.9982320346,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  15:00:00,28.2344899008,1.21173756049,8.2514001641,0.0,2.68041601173,16.0824960704,1.10295473388,0.0,1.10295473388
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289300957,0.0,1.10289300957
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294362322,0.0,1.10294362322
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290404214,0.0,1.10290404214
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292635674,0.0,1.10292635674
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293326119,0.0,1.10293326119
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  06:00:00,88.2432895816,3.35945026061,18.8071605561,24.4600785535,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  07:00:00,88.4627878553,3.35254880969,11.5298198637,24.8076933852,16.0824960704,32.6817896323,1.10332998164,0.0,1.10332998164
 10/30  08:00:00,146.987609642,3.61645160202,14.873755226,9.83816212167,48.2474882111,70.4033123869,1.10377273456,0.0,1.10377273456
 10/30  09:00:00,135.901647614,3.4833877965,16.5164001295,5.59119042449,48.2474882111,62.0547409583,2.18782001286,0.0,2.18782001286
 10/30  10:00:00,134.310880313,3.46098816617,19.2498085775,3.21600771255,48.2474882111,60.1281475517,1.10388067657,0.0,1.10388067657
 10/30  11:00:00,137.106487114,3.54854297018,21.7282562084,1.51901867196,48.2474882111,62.0547409583,2.18813241584,0.0,2.18813241584
 10/30  12:00:00,137.877610106,3.643349631,23.1764669506,1.2914727679,48.2474882111,61.5103924513,2.18897812771,0.0,2.18897812771
 10/30  13:00:00,140.094488907,3.67865097729,24.1583048436,0.341369317422,48.2474882111,63.6602354638,2.18895346666,0.0,2.18895346666
 10/30  14:00:00,135.98002264,3.57987327492,23.8003083616,0.215765146937,48.2474882111,60.1281475517,1.10380370822,0.0,1.10380370822
 10/30  15:00:00,135.652181559,3.59044780164,23.3840093241,0.29364857646,48.2474882111,60.1281475517,1.10380648245,0.0,1.10380648245
 10/30  16:00:00,138.874479749,3.70413561166,23.371038219,0.525339951482,48.2474882111,63.0180376616,2.18788791158,0.0,2.18788791158
 10/30  17:00:00,131.592155955,3.80803091941,22.6193854424,2.3683539462,37.5258241642,62.7947880557,1.10353360169,0.0,1.10353360169
 10/30  18:00:00,107.59147971,3.35254880969,20.2856081533,6.31854358212,26.8041601173,36.0181789539,1.10344028493,0.0,1.10344028493
 10/30  19:00:00,106.46290483,3.35254880969,20.4778283917,7.56653967202,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/30  20:00:00,93.2706438119,3.35254880969,19.9375726369,10.9970304792,16.0824960704,28.0885557216,1.10327720005,0.0,1.10327720005
 10/30  21:00:00,93.1301424404,3.35254880969,19.4255868415,12.6529105075,16.0824960704,26.8041601173,1.10302171577,0.0,1.10302171577
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292512856,0.0,1.10292512856
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293370337,0.0,1.10293370337
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030154849,0.0,1.1030154849
 10/31  06:00:00,84.398253154,3.36472420106,24.8229836279,14.5939451137,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  07:00:00,90.2544134367,3.35254880969,22.5994307296,15.5297081006,16.0824960704,32.6817896323,1.10331886362,0.0,1.10331886362
 10/31  08:00:00,152.886855406,3.67285914331,24.477986559,6.07676901124,48.2474882111,70.4033123869,1.10389935638,0.0,1.10389935638
 10/31  09:00:00,143.165261513,3.52736322532,25.7232153165,3.60401370763,48.2474882111,62.0547409583,2.18768968416,0.0,2.18768968416
 10/31  10:00:00,141.112794984,3.49897883726,27.3612586792,1.86848161076,48.2474882111,60.1281475517,1.10400672934,0.0,1.10400672934
 10/31  11:00:00,144.578691755,3.58717605086,29.7891119457,0.891734495184,48.2474882111,62.0547409583,2.18833381094,0.0,2.18833381094
 10/31  12:00:00,146.820989947,3.67816124349,32.1168108678,1.25969707901,48.2474882111,61.5103924513,2.18917316215,0.0,2.18917316215
 10/31  13:00:00,149.566112044,3.70651060488,33.6118345251,0.331603145517,48.2474882111,63.6602354638,2.18886504669,0.0,2.18886504669
 10/31  14:00:00,146.731871544,3.60190425967,34.5993796308,0.146511796632,48.2474882111,60.1281475517,1.10376590103,0.0,1.10376590103
 10/31  15:00:00,147.879267646,3.61144064376,35.7377167048,0.146034440093,48.2474882111,60.1281475517,1.10377173046,0.0,1.10377173046
 10/31  16:00:00,152.118540313,3.72795837583,36.8553982289,0.261217741548,48.2474882111,63.0180376616,2.18815651273,0.0,2.18815651273
 10/31  17:00:00,144.340796471,3.83615465833,36.817160354,0.891095810837,37.5258241642,62.7947880557,1.10350898422,0.0,1.10350898422
 10/31  18:00:00,117.237141533,3.35254880969,32.702641385,3.54717217347,26.8041601173,36.0181789539,1.103421664,0.0,1.103421664
 10/31  19:00:00,114.424405611,3.35254880969,31.1399121948,4.86595664964,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/31  20:00:00,99.2673640304,3.35254880969,29.4568424482,7.47448088636,16.0824960704,28.0885557216,1.1032640565,0.0,1.1032640565
 10/31  21:00:00,97.5719193324,3.35254880969,27.9379291415,8.58234509952,16.0824960704,26.8041601173,1.10302049059,0.0,1.10302049059
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293252296,0.0,1.10293252296
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292915089,0.0,1.10292915089
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301462853,0.0,1.10301462853
 11/01  06:00:00,86.8892529723,3.37372751466,26.2979885533,15.6009366929,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  07:00:00,86.0794219543,3.35254880969,18.2002357113,15.7539116365,16.0824960704,32.6817896323,1.10330885304,0.0,1.10330885304
 11/01  08:00:00,144.451011862,3.61014118667,17.5439370585,4.63769292492,48.2474882111,70.4033123869,1.10391387335,0.0,1.10391387335
 11/01  09:00:00,134.926738319,3.55317601821,17.7931560864,3.26973695081,48.2474882111,62.0547409583,2.18799301912,0.0,2.18799301912
 11/01  10:00:00,134.484797929,3.8551252158,20.2563174954,1.98927936071,48.2474882111,60.1281475517,1.10400549752,0.0,1.10400549752
 11/01  11:00:00,138.269913073,4.25707952074,22.7225868797,0.979577408815,48.2474882111,62.0547409583,2.18834208264,0.0,2.18834208264
 11/01  12:00:00,139.767131665,4.48211137309,24.765076023,0.753623512783,48.2474882111,61.5103924513,2.18919907495,0.0,2.18919907495
 11/01  13:00:00,142.768590494,4.60058770617,26.2518390184,0.0,48.2474882111,63.6602354638,2.18890283642,0.0,2.18890283642
 11/01  14:00:00,139.490567829,4.46466521488,26.6418267577,0.0,48.2474882111,60.1281475517,1.10378483372,0.0,1.10378483372
 11/01  15:00:00,139.449752099,4.31601069806,26.7496655436,0.0,48.2474882111,60.1281475517,1.10379345617,0.0,1.10379345617
 11/01  16:00:00,140.941510417,4.23002019401,25.4375242563,0.0,48.2474882111,63.0180376616,2.18821433437,0.0,2.18821433437
 11/01  17:00:00,127.034080876,3.85473340937,20.382961819,0.0,37.5258241642,62.7947880557,1.1035358554,0.0,1.1035358554
 11/01  18:00:00,97.6877919304,3.35254880969,14.7746464943,1.92581746122,26.8041601173,36.0181789539,1.10344621548,0.0,1.10344621548
 11/01  19:00:00,97.5638075489,3.35254880969,12.6239505358,6.52132024699,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/01  20:00:00,86.0930272189,3.35254880969,11.315427447,12.4415590761,16.0824960704,28.0885557216,1.1032844182,0.0,1.1032844182
 11/01  21:00:00,88.0049611208,3.35254880969,9.49270413983,17.4606118896,16.0824960704,26.8041601173,1.1030239972,0.0,1.1030239972
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293451186,0.0,1.10293451186
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
