Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293317265,0.0,1.10293317265
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297822193,0.0,1.10297822193
 11/02  06:00:00,106.756656616,3.36128659103,16.4374695123,45.3413003011,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  07:00:00,91.0213260277,3.35254880969,6.65275696217,32.2432944591,16.0824960704,32.6817896323,1.10333839979,0.0,1.10333839979
 11/02  08:00:00,143.580638974,3.55142431415,11.2239189803,10.1460549877,48.2474882111,70.4033123869,1.10385945876,0.0,1.10385945876
 11/02  09:00:00,135.034886108,3.48454458558,15.0842256231,6.15544663568,48.2474882111,62.0547409583,2.18778758161,0.0,2.18778758161
 11/02  10:00:00,136.097169224,3.78805125579,20.3698259034,3.5552162081,48.2474882111,60.1281475517,1.10387456306,0.0,1.10387456306
 11/02  11:00:00,141.301797184,4.20993538036,24.7090969344,2.07209560629,48.2474882111,62.0547409583,2.18847386864,0.0,2.18847386864
 11/02  12:00:00,143.487372534,4.42895047137,27.4921092088,1.79999209776,48.2474882111,61.5103924513,2.18876810523,0.0,2.18876810523
 11/02  13:00:00,145.913613579,4.63598107571,29.2647720275,0.0966967071337,48.2474882111,63.6602354638,2.18906869964,0.0,2.18906869964
 11/02  14:00:00,142.4919692,4.53136095121,29.5765323917,0.0,48.2474882111,60.1281475517,1.10386077879,0.0,1.10386077879
 11/02  15:00:00,142.393962533,4.40184835076,29.608038325,0.0,48.2474882111,60.1281475517,1.10371781763,0.0,1.10371781763
 11/02  16:00:00,144.091068748,4.24414379046,28.5729589907,0.0,48.2474882111,63.0180376616,2.18805869787,0.0,2.18805869787
 11/02  17:00:00,130.778450153,3.85923866621,24.1228258392,0.0,37.5258241642,62.7947880557,1.10361239178,0.0,1.10361239178
 11/02  18:00:00,101.514763965,3.35254880969,18.5070978306,2.02033815918,26.8041601173,36.0181789539,1.10343096352,0.0,1.10343096352
 11/02  19:00:00,100.726673981,3.35254880969,15.9847951705,6.32334204416,26.8041601173,33.4493877451,1.1032530368,0.0,1.1032530368
 11/02  20:00:00,89.5352060714,3.35254880969,15.1985741322,12.0005912434,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/02  21:00:00,90.5355336562,3.35254880969,14.5506575707,14.9332309941,16.0824960704,26.8041601173,1.10304338344,0.0,1.10304338344
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293527372,0.0,1.10293527372
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293439941,0.0,1.10293439941
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029289628,0.0,1.1029289628
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  06:00:00,101.289466481,3.36131294288,19.3739856211,36.937567706,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  07:00:00,91.2014106251,3.35254880969,11.1816280334,27.8945079853,16.0824960704,32.6817896323,1.10312790994,0.0,1.10312790994
 11/03  08:00:00,146.090403902,3.55149341784,16.5587546317,7.3209151603,48.2474882111,70.4033123869,2.18774487006,0.0,2.18774487006
 11/03  09:00:00,138.257531453,3.47752264057,20.76669541,3.70264413865,48.2474882111,62.0547409583,1.10400088791,0.0,1.10400088791
 11/03  10:00:00,139.200538853,3.77727668242,25.4715854295,1.56760088377,48.2474882111,60.1281475517,1.10399250643,0.0,1.10399250643
 11/03  11:00:00,145.237941601,4.21051079561,30.2224344172,0.494327124684,48.2474882111,62.0547409583,2.18841154907,0.0,2.18841154907
 11/03  12:00:00,147.282626196,4.51255754986,32.5884508656,0.415297023953,48.2474882111,61.5103924513,2.18904697954,0.0,2.18904697954
 11/03  13:00:00,150.672517329,4.49821102347,34.2581425365,0.0,48.2474882111,63.6602354638,2.18883300926,0.0,2.18883300926
 11/03  14:00:00,149.290965971,4.41803635293,36.4888537609,0.0,48.2474882111,60.1281475517,1.10383919325,0.0,1.10383919325
 11/03  15:00:00,148.520218188,4.25218397292,35.8839583584,0.0,48.2474882111,60.1281475517,2.18758033444,0.0,2.18758033444
 11/03  16:00:00,149.569904766,4.07519181498,34.2207469845,0.0,48.2474882111,63.0180376616,1.10406328768,0.0,1.10406328768
 11/03  17:00:00,137.733277981,3.82508709866,31.1118052348,0.0,37.5258241642,62.7947880557,1.10362965843,0.0,1.10362965843
 11/03  18:00:00,106.333284584,3.35254880969,24.7962699469,0.549686662306,26.8041601173,36.0181789539,1.10346036669,0.0,1.10346036669
 11/03  19:00:00,104.021599597,3.35254880969,21.3848440401,4.21821879074,26.8041601173,33.4493877451,1.10323895282,0.0,1.10323895282
 11/03  20:00:00,90.2567269465,3.35254880969,19.1838469079,8.73683934279,16.0824960704,28.0885557216,1.10328955047,0.0,1.10328955047
 11/03  21:00:00,90.73970833,3.35254880969,18.0019011444,11.6861620943,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293584385,0.0,1.10293584385
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293419716,0.0,1.10293419716
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029363684,0.0,1.1029363684
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  06:00:00,95.6207800451,3.35716457461,20.1812819592,30.4657332998,5.36083202345,21.4433280938,1.10299548214,0.0,1.10299548214
 11/04  07:00:00,69.7159688146,3.35254880969,12.8169986518,21.5962387242,5.36083202345,26.5809105114,0.02,0.0,0.02
 11/04  08:00:00,88.737996596,3.35254880969,17.3098800918,9.96342275058,26.8041601173,31.2995447326,1.1032786466,0.0,1.1032786466
 11/04  09:00:00,94.1971181192,3.39853130577,23.9487421006,6.4900074611,26.8041601173,33.5472370403,1.10337926112,0.0,1.10337926112
 11/04  10:00:00,98.0561168649,3.66737626645,31.2794068625,3.7127931875,26.8041601173,32.583940337,1.10339003529,0.0,1.10339003529
 11/04  11:00:00,102.212811415,3.53494183339,35.4349236802,1.59871304515,26.8041601173,34.8316326447,1.10347064722,0.0,1.10347064722
 11/04  12:00:00,101.484680098,3.42716346319,36.8914117327,0.806267650023,26.8041601173,33.5472370403,0.02,0.0,0.02
 11/04  13:00:00,99.273351348,3.35254880969,37.0410710993,1.08868539615,26.8041601173,30.9784458315,1.10337108838,0.0,1.10337108838
 11/04  14:00:00,70.9230187322,3.35254880969,36.474460153,1.71461834934,8.04124803518,21.3317032909,1.10326205229,0.0,1.10326205229
 11/04  15:00:00,67.3301008854,3.35254880969,35.8437949451,0.0367613148675,8.04124803518,20.0473076865,1.10319361647,0.0,1.10319361647
 11/04  16:00:00,70.5112949751,3.35254880969,35.7459221506,2.99472929789,8.04124803518,20.3684065876,0.02,0.0,0.02
 11/04  17:00:00,68.525499269,3.35254880969,35.1489937112,6.85867783201,2.68041601173,18.0090894769,1.10299445003,0.0,1.10299445003
 11/04  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029954727,0.0,1.1029954727
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306082672,0.0,1.10306082672
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292941202,0.0,1.10292941202
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290693847,0.0,1.10290693847
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299625435,0.0,1.10299625435
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  08:00:00,25.970623619,0.564329366352,6.63494207643,0.0,2.68041601173,16.0824960704,1.10293907857,0.0,1.10293907857
 11/05  09:00:00,43.376804186,2.12649442798,22.4789575818,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  10:00:00,43.1703939091,2.26533995738,22.1337017755,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  11:00:00,43.6296961076,2.34197567364,22.5163682578,0.0,2.68041601173,16.0824960704,1.10300807211,0.0,1.10300807211
 11/05  12:00:00,44.0259152072,2.43580249244,22.8187605385,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  13:00:00,46.4212702346,2.659398691,24.9905193674,0.0,2.68041601173,16.0824960704,1.1031187192,0.0,1.1031187192
 11/05  14:00:00,44.161792093,2.46961866227,22.9208212546,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  15:00:00,37.2105648434,1.79270151465,16.6465111526,0.0,2.68041601173,16.0824960704,1.10295206496,0.0,1.10295206496
 11/05  16:00:00,27.6258254486,0.772373519753,8.08209975261,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290727401,0.0,1.10290727401
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299218588,0.0,1.10299218588
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290907217,0.0,1.10290907217
 11/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102937747,0.0,1.102937747
 11/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293505034,0.0,1.10293505034
 11/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  07:00:00,71.3201159767,3.56093422173,37.1834197149,1.29582849539,5.36083202345,21.4433280938,1.10299521689,0.0,1.10299521689
 11/06  08:00:00,90.222638667,3.35254880969,35.4025750042,2.69478905634,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/06  09:00:00,158.939121652,3.58165166679,36.6247411492,0.0734881440391,48.2474882111,70.4033123869,2.1874375239,0.0,2.1874375239
 11/06  10:00:00,149.55196844,3.47866638838,35.762632788,0.0,48.2474882111,62.0547409583,1.10402241763,0.0,1.10402241763
 11/06  11:00:00,155.045645987,4.06376032551,42.5978098046,0.0,48.2474882111,60.1281475517,2.18797182965,0.0,2.18797182965
 11/06  12:00:00,157.943203372,3.73259952765,43.8999345811,0.0,48.2474882111,62.0547409583,1.10430574328,0.0,1.10430574328
 11/06  13:00:00,158.337462528,3.7013328287,44.8698089429,0.0,48.2474882111,61.5103924513,2.18886607418,0.0,2.18886607418
 11/06  14:00:00,166.865718461,4.64026235108,50.3092923406,0.0,48.2474882111,63.6602354638,2.1890069038,0.0,2.1890069038
 11/06  15:00:00,164.337137098,4.9419296157,51.0111316253,0.0,48.2474882111,60.1281475517,2.18778154552,0.0,2.18778154552
 11/06  16:00:00,159.724774601,4.73786491068,46.6028338334,0.0,48.2474882111,60.1281475517,1.10383265616,0.0,1.10383265616
 11/06  17:00:00,155.806185976,4.23941476308,37.8254719124,0.0,48.2474882111,63.0180376616,1.10415210091,0.0,1.10415210091
 11/06  18:00:00,150.512580662,3.90749969345,31.472028655,0.0,37.5258241642,62.7947880557,2.18758999004,0.0,2.18758999004
 11/06  19:00:00,107.336907643,3.35254880969,25.9193116399,0.430268028671,26.8041601173,36.0181789539,0.02,0.0,0.02
 11/06  20:00:00,103.924584219,3.35254880969,23.4063152003,2.09973225245,26.8041601173,33.4493877451,1.10334158112,0.0,1.10334158112
 11/06  21:00:00,89.9058198771,3.35254880969,21.5471724163,6.02260676499,16.0824960704,28.0885557216,1.10329748107,0.0,1.10329748107
 11/06  22:00:00,89.9552922373,3.35254880969,21.0159289534,7.88771819244,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301527254,0.0,1.10301527254
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293415647,0.0,1.10293415647
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293811547,0.0,1.10293811547
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303046177,0.0,1.10303046177
 11/07  07:00:00,70.5741023528,3.40970094852,22.8312155548,15.0532523048,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  08:00:00,78.2044762634,3.35254880969,17.076131013,9.00307064395,16.0824960704,32.6817896323,1.10339239497,0.0,1.10339239497
 11/07  09:00:00,147.879744371,3.78327099402,22.5616888651,2.87554381993,48.2474882111,70.4033123869,1.10389032003,0.0,1.10389032003
 11/07  10:00:00,143.615800439,4.17219064009,28.175574371,0.95736616409,48.2474882111,62.0547409583,2.18791529087,0.0,2.18791529087
 11/07  11:00:00,145.456370761,4.54702507859,32.4146829562,0.110586868818,48.2474882111,60.1281475517,1.10395090684,0.0,1.10395090684
 11/07  12:00:00,152.440358931,4.89818462771,37.2315050401,0.0,48.2474882111,62.0547409583,2.18852807658,0.0,2.18852807658
 11/07  13:00:00,155.528482513,5.01671939566,40.7454423606,0.0,48.2474882111,61.5103924513,2.18925110014,0.0,2.18925110014
 11/07  14:00:00,160.174276181,5.3047870747,42.9533253374,0.0,48.2474882111,63.6602354638,2.18903068184,0.0,2.18903068184
 11/07  15:00:00,158.192220005,5.50410687141,44.3040372766,0.0,48.2474882111,60.1281475517,1.10385346784,0.0,1.10385346784
 11/07  16:00:00,155.548232617,5.14522468568,42.0189320745,0.0,48.2474882111,60.1281475517,1.10387909233,0.0,1.10387909233
 11/07  17:00:00,153.185361918,4.44493141575,34.9991312026,0.0,48.2474882111,63.0180376616,2.18812229266,0.0,2.18812229266
 11/07  18:00:00,148.453705845,3.96114308797,29.3595104429,0.0,37.5258241642,62.7947880557,1.1035426412,0.0,1.1035426412
 11/07  19:00:00,106.1131476,3.35254880969,24.503708039,0.622111585884,26.8041601173,36.0181789539,1.10338780542,0.0,1.10338780542
 11/07  20:00:00,104.218187782,3.35254880969,23.0195018481,2.78014916784,26.8041601173,33.4493877451,1.10324186653,0.0,1.10324186653
 11/07  21:00:00,90.9083598611,3.35254880969,21.9981626581,6.57415650713,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/07  22:00:00,90.4680295526,3.35254880969,20.9348609369,8.48152352429,16.0824960704,26.8041601173,1.10315519754,0.0,1.10315519754
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293695272,0.0,1.10293695272
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293893312,0.0,1.10293893312
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293685112,0.0,1.10293685112
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  07:00:00,68.7547912363,3.42494151559,26.7424099896,9.30750618643,5.36083202345,21.4433280938,1.10299793184,0.0,1.10299793184
 11/08  08:00:00,87.6096031189,3.35254880969,25.1006517443,10.3836767682,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/08  09:00:00,154.359529208,3.59814486882,29.299005145,2.80313850248,48.2474882111,70.4033123869,2.18776432337,0.0,2.18776432337
 11/08  10:00:00,146.368515852,3.46561589157,31.7802657763,0.811964921033,48.2474882111,62.0547409583,1.10397773982,0.0,1.10397773982
 11/08  11:00:00,145.263598642,3.43885789005,33.2402257361,0.20043915852,48.2474882111,60.1281475517,2.18794208288,0.0,2.18794208288
 11/08  12:00:00,149.197296338,3.52835015055,35.3536551314,0.00462179252377,48.2474882111,62.0547409583,1.10430148696,0.0,1.10430148696
 11/08  13:00:00,151.983356482,3.72083975204,38.4961959738,0.0,48.2474882111,61.5103924513,2.18888065094,0.0,2.18888065094
 11/08  14:00:00,152.976401121,3.67285634999,37.3873810016,0.0,48.2474882111,63.6602354638,2.18890544036,0.0,2.18890544036
 11/08  15:00:00,147.825914772,3.56508913464,35.87674978,0.0,48.2474882111,60.1281475517,2.18789661987,0.0,2.18789661987
 11/08  16:00:00,147.616427836,3.57300690609,35.6593450731,0.0,48.2474882111,60.1281475517,1.10386672452,0.0,1.10386672452
 11/08  17:00:00,153.487246219,3.6788218038,36.0671251151,0.0,48.2474882111,63.0180376616,1.10418436159,0.0,1.10418436159
 11/08  18:00:00,155.295384883,3.73160819587,35.9904881928,0.440236180569,37.5258241642,62.7947880557,2.18753844049,0.0,2.18753844049
 11/08  19:00:00,116.171059117,3.35254880969,32.7099499222,2.47378121964,26.8041601173,36.0181789539,1.10339702008,0.0,1.10339702008
 11/08  20:00:00,113.496202214,3.35254880969,30.7938908868,4.28377456093,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/08  21:00:00,98.6742546245,3.35254880969,28.7405648596,7.59764906913,16.0824960704,28.0885557216,1.10333491767,0.0,1.10333491767
 11/08  22:00:00,96.7228006186,3.35254880969,26.6126028633,9.05855266398,16.0824960704,26.8041601173,1.1030257136,0.0,1.1030257136
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293265496,0.0,1.10293265496
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293829936,0.0,1.10293829936
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303281184,0.0,1.10303281184
 11/09  07:00:00,69.7829875528,3.4064444812,28.8075330048,8.28907652208,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  08:00:00,90.151891485,3.35254880969,28.8635917168,9.16302516179,16.0824960704,32.6817896323,1.10336463622,0.0,1.10336463622
 11/09  09:00:00,156.136706257,3.59280912667,31.5816973862,2.30295905212,48.2474882111,70.4033123869,1.10386401682,0.0,1.10386401682
 11/09  10:00:00,148.568543592,3.47964408778,34.2979877451,0.480242496084,48.2474882111,62.0547409583,2.18790770424,0.0,2.18790770424
 11/09  11:00:00,156.33123435,4.12580726597,43.8213512267,0.0,48.2474882111,60.1281475517,1.10405432688,0.0,1.10405432688
 11/09  12:00:00,164.465009271,4.71744414037,49.436895867,0.0,48.2474882111,62.0547409583,2.18852799632,0.0,2.18852799632
 11/09  13:00:00,164.640079483,4.91075190853,49.9630068185,0.0,48.2474882111,61.5103924513,2.18892375028,0.0,2.18892375028
 11/09  14:00:00,167.628049113,5.0972349209,50.6146504236,0.0,48.2474882111,63.6602354638,2.18878772936,0.0,2.18878772936
 11/09  15:00:00,164.98805931,5.06758576332,51.5363976898,0.0,48.2474882111,60.1281475517,1.10383263208,0.0,1.10383263208
 11/09  16:00:00,163.373717488,4.89552481624,50.0941168145,0.0,48.2474882111,60.1281475517,2.18761543693,0.0,2.18761543693
 11/09  17:00:00,162.781905267,4.35898989488,44.6816160722,0.0,48.2474882111,63.0180376616,1.10411518675,0.0,1.10411518675
 11/09  18:00:00,158.893924652,3.91808368038,39.8427886572,0.0,37.5258241642,62.7947880557,1.1036032391,0.0,1.1036032391
 11/09  19:00:00,114.691856893,3.35254880969,33.5921464314,0.11238248645,26.8041601173,36.0181789539,1.10343852258,0.0,1.10343852258
 11/09  20:00:00,112.394391815,3.35254880969,33.23833452,0.737520528739,26.8041601173,33.4493877451,1.10323705691,0.0,1.10323705691
 11/09  21:00:00,98.8616234107,3.35254880969,33.0193587968,3.50622391815,16.0824960704,28.0885557216,1.10328922243,0.0,1.10328922243
 11/09  22:00:00,96.9671710407,3.35254880969,30.2593858379,5.65614011146,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293237599,0.0,1.10293237599
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293869147,0.0,1.10293869147
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294024353,0.0,1.10294024353
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  07:00:00,69.5307458048,3.46313831429,32.1567005782,4.63097336759,5.36083202345,21.4433280938,1.10304969152,0.0,1.10304969152
 11/10  08:00:00,91.6034969132,3.35254880969,33.603780768,5.87444153877,16.0824960704,32.6817896323,1.1034117719,0.0,1.1034117719
 11/10  09:00:00,158.53374738,3.62399821942,35.7292915723,0.521216896083,48.2474882111,70.4033123869,1.10395787629,0.0,1.10395787629
 11/10  10:00:00,147.757651925,3.4885213483,33.9259623453,0.0324989683056,48.2474882111,62.0547409583,1.10399938762,0.0,1.10399938762
 11/10  11:00:00,144.734666758,3.46328601782,32.8873048831,0.0,48.2474882111,60.1281475517,2.18798509397,0.0,2.18798509397
 11/10  12:00:00,146.990352873,3.56019544289,33.1194881669,0.0,48.2474882111,62.0547409583,2.1885011736,0.0,2.1885011736
 11/10  13:00:00,145.633199635,3.62095133937,32.2459275387,0.0,48.2474882111,61.5103924513,2.18900682806,0.0,2.18900682806
 11/10  14:00:00,147.550719986,3.68094550046,31.9536107165,0.0,48.2474882111,63.6602354638,2.18882423241,0.0,2.18882423241
 11/10  15:00:00,143.977268525,3.60395833094,31.989234337,0.0,48.2474882111,60.1281475517,1.10376706138,0.0,1.10376706138
 11/10  16:00:00,143.063414291,3.67125822928,31.0080802045,0.0,48.2474882111,60.1281475517,1.10380203646,0.0,1.10380203646
 11/10  17:00:00,146.697038146,3.7972581526,29.1584806937,0.0,48.2474882111,63.0180376616,2.18833671812,0.0,2.18833671812
 11/10  18:00:00,145.819251894,3.7569392626,26.6976622815,0.231598036147,37.5258241642,62.7947880557,1.10360584019,0.0,1.10360584019
 11/10  19:00:00,107.983351733,3.35254880969,22.8597262971,4.13629746121,26.8041601173,36.0181789539,1.10343803391,0.0,1.10343803391
 11/10  20:00:00,106.223188569,3.35254880969,21.0660772052,6.73857459807,26.8041601173,33.4493877451,1.10326968545,0.0,1.10326968545
 11/10  21:00:00,92.3663267807,3.35254880969,19.9999732877,10.0303127973,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/10  22:00:00,93.1996743164,3.35254880969,20.2622993933,11.8857298317,16.0824960704,26.8041601173,1.10305615682,0.0,1.10305615682
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293725193,0.0,1.10293725193
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291145423,0.0,1.10291145423
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295724054,0.0,1.10295724054
 11/11  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029106805,0.0,1.1029106805
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290788345,0.0,1.10290788345
 11/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296977657,0.0,1.10296977657
 11/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293309073,0.0,1.10293309073
 11/11  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291127068,0.0,1.10291127068
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290887027,0.0,1.10290887027
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291037169,0.0,1.10291037169
 11/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029076565,0.0,1.1029076565
 11/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290212931,0.0,1.10290212931
 11/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290470098,0.0,1.10290470098
 11/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291290568,0.0,1.10291290568
 11/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  13:00:00,26.9774838848,0.996492245602,7.20963946298,0.0,2.68041601173,16.0824960704,1.1030270262,0.0,1.1030270262
 11/12  14:00:00,34.3470377844,1.91416584729,13.6615197609,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  15:00:00,36.4665370172,2.14569151744,15.5494933235,0.0,2.68041601173,16.0824960704,1.10302788206,0.0,1.10302788206
 11/12  16:00:00,26.4267324499,0.89527925147,6.76010102221,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290371902,0.0,1.10290371902
 11/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291264074,0.0,1.10291264074
 11/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289878599,0.0,1.10289878599
 11/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293475601,0.0,1.10293475601
 11/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293968856,0.0,1.10293968856
 11/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  07:00:00,69.3692514165,3.35254880969,23.3119037867,13.4248652754,5.36083202345,21.4433280938,1.10306080439,0.0,1.10306080439
 11/13  08:00:00,83.1660073296,3.35254880969,18.4358530187,12.6048797044,16.0824960704,32.6817896323,1.10336797343,0.0,1.10336797343
 11/13  09:00:00,147.773236721,3.51910176425,20.739924767,4.85496949804,48.2474882111,70.4033123869,1.10384025214,0.0,1.10384025214
 11/13  10:00:00,138.169075194,3.3951760064,22.1858566711,2.27737325304,48.2474882111,62.0547409583,1.1040704483,0.0,1.1040704483
 11/13  11:00:00,136.816929359,3.38188590828,24.6841170044,0.366850589053,48.2474882111,60.1281475517,2.18815206863,0.0,2.18815206863
 11/13  12:00:00,142.050084585,3.5972951924,28.1421201289,0.0,48.2474882111,62.0547409583,2.18845368456,0.0,2.18845368456
 11/13  13:00:00,144.760226716,3.77440502825,31.2195009316,0.0,48.2474882111,61.5103924513,2.18927289865,0.0,2.18927289865
 11/13  14:00:00,150.374901503,4.04825151396,34.41048622,0.0,48.2474882111,63.6602354638,2.18912379253,0.0,2.18912379253
 11/13  15:00:00,149.986860708,4.16217609101,37.4406087604,0.0,48.2474882111,60.1281475517,1.10390965878,0.0,1.10390965878
 11/13  16:00:00,150.333735153,3.92412295646,38.0255363398,0.0,48.2474882111,60.1281475517,1.10378770127,0.0,1.10378770127
 11/13  17:00:00,154.536895439,3.71796298506,34.6102998208,0.0,48.2474882111,63.0180376616,2.18835798396,0.0,2.18835798396
 11/13  18:00:00,149.188173225,3.71333381651,30.3224558046,0.0193312896736,37.5258241642,62.7947880557,1.1036428273,0.0,1.1036428273
 11/13  19:00:00,110.363489331,3.35254880969,27.2480117969,2.12814955929,26.8041601173,36.0181789539,1.10348912278,0.0,1.10348912278
 11/13  20:00:00,109.417694634,3.35254880969,27.0179569591,3.98120090846,26.8041601173,33.4493877451,1.10327196373,0.0,1.10327196373
 11/13  21:00:00,95.102150931,3.35254880969,25.991516396,6.77459383923,16.0824960704,28.0885557216,1.1033419337,0.0,1.1033419337
 11/13  22:00:00,93.8734729708,3.35254880969,24.342409124,8.47941875536,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294162471,0.0,1.10294162471
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294268815,0.0,1.10294268815
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293816191,0.0,1.10293816191
 11/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  07:00:00,69.6351840656,3.37307822566,23.6334265265,13.3487457687,5.36083202345,21.4433280938,1.10305866391,0.0,1.10305866391
 11/14  08:00:00,80.8081348915,3.35254880969,20.0620767116,8.62078357349,16.0824960704,32.6817896323,1.10342192392,0.0,1.10342192392
 11/14  09:00:00,150.631258433,3.77130469327,25.4345190063,2.76619404175,48.2474882111,70.4033123869,1.10380997397,0.0,1.10380997397
 11/14  10:00:00,146.911143127,4.06449542216,31.6776117815,0.858366659993,48.2474882111,62.0547409583,1.10404105506,0.0,1.10404105506
 11/14  11:00:00,151.48341858,4.44436582188,38.5678433223,0.0871335787598,48.2474882111,60.1281475517,2.18810267971,0.0,2.18810267971
 11/14  12:00:00,158.712954626,4.75681371446,43.6454716485,0.0,48.2474882111,62.0547409583,2.18867871148,0.0,2.18867871148
 11/14  13:00:00,159.673254408,4.90872639937,44.9982072526,0.0,48.2474882111,61.5103924513,2.1892485602,0.0,2.1892485602
 11/14  14:00:00,163.065979995,5.04602557029,46.1037906559,0.0,48.2474882111,63.6602354638,2.1891132234,0.0,2.1891132234
 11/14  15:00:00,160.036120374,5.11557182315,46.5364726944,0.0,48.2474882111,60.1281475517,1.10390491056,0.0,1.10390491056
 11/14  16:00:00,154.85197638,4.5601343843,41.9077661388,0.0,48.2474882111,60.1281475517,1.10378650852,0.0,1.10378650852
 11/14  17:00:00,157.295401444,4.20531023643,36.8814585737,0.0,48.2474882111,63.0180376616,2.18836653263,0.0,2.18836653263
 11/14  18:00:00,150.885800816,3.85277843124,31.8999700703,0.0,37.5258241642,62.7947880557,1.1036487827,0.0,1.1036487827
 11/14  19:00:00,109.323218724,3.35254880969,28.3068481836,0.029042565851,26.8041601173,36.0181789539,1.10349604859,0.0,1.10349604859
 11/14  20:00:00,106.860318913,3.35254880969,27.8997224229,0.54205972406,26.8041601173,33.4493877451,1.10327819814,0.0,1.10327819814
 11/14  21:00:00,91.9607316163,3.35254880969,26.8027283238,2.82196259675,16.0824960704,28.0885557216,1.10335047218,0.0,1.10335047218
 11/14  22:00:00,90.6847510835,3.35254880969,24.5203702197,5.11273577236,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294066181,0.0,1.10294066181
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294295678,0.0,1.10294295678
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029432804,0.0,1.1029432804
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  07:00:00,64.2877973715,3.43142156508,24.1993462454,7.37709601634,5.36083202345,21.4433280938,1.10305791224,0.0,1.10305791224
 11/15  08:00:00,79.9488879867,3.35254880969,22.0991516756,5.72446170474,16.0824960704,32.6817896323,1.10335801297,0.0,1.10335801297
 11/15  09:00:00,151.903425534,3.99118203479,27.8094942373,1.44350856943,48.2474882111,70.4033123869,1.10383180046,0.0,1.10383180046
 11/15  10:00:00,146.817796029,4.179184621,32.1575737848,0.170368359726,48.2474882111,62.0547409583,1.10407046445,0.0,1.10407046445
 11/15  11:00:00,151.101726142,4.47849301419,38.239157271,0.0,48.2474882111,60.1281475517,2.18816947189,0.0,2.18816947189
 11/15  12:00:00,160.521802213,4.9755632133,45.2355697364,0.0,48.2474882111,62.0547409583,2.18849719081,0.0,2.18849719081
 11/15  13:00:00,161.053476782,4.96190580704,46.3252502183,0.0,48.2474882111,61.5103924513,2.18934920429,0.0,2.18934920429
 11/15  14:00:00,166.687052497,5.40229472686,49.3685940007,0.0,48.2474882111,63.6602354638,2.18922497159,0.0,2.18922497159
 11/15  15:00:00,164.831512743,5.45256627804,50.9948706078,0.0,48.2474882111,60.1281475517,1.1039570913,0.0,1.1039570913
 11/15  16:00:00,163.412645917,5.27495537772,49.7536146826,0.0,48.2474882111,60.1281475517,1.10383999835,0.0,1.10383999835
 11/15  17:00:00,163.618860866,4.59621317091,42.8140150616,0.0,48.2474882111,63.0180376616,2.18823929957,0.0,2.18823929957
 11/15  18:00:00,155.242285229,4.08115309513,36.0280798202,0.0,37.5258241642,62.7947880557,1.1036181059,0.0,1.1036181059
 11/15  19:00:00,111.234286466,3.35423903727,30.2452682636,0.0,26.8041601173,36.0181789539,1.103463651,0.0,1.103463651
 11/15  20:00:00,107.245614393,3.35254880969,28.4361350741,0.390942553,26.8041601173,33.4493877451,1.1032651094,0.0,1.1032651094
 11/15  21:00:00,91.7399582844,3.35254880969,27.2346991488,2.16921843984,16.0824960704,28.0885557216,1.103329816,0.0,1.103329816
 11/15  22:00:00,90.9962051856,3.35254880969,26.5513179035,3.39324219069,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293683895,0.0,1.10293683895
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294098424,0.0,1.10294098424
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294305658,0.0,1.10294305658
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  07:00:00,64.202815837,3.47244559481,25.0450372674,6.40539943013,5.36083202345,21.4433280938,1.10308306939,0.0,1.10308306939
 11/16  08:00:00,79.3678593559,3.35254880969,22.377843111,4.86474163853,16.0824960704,32.6817896323,1.10341479361,0.0,1.10341479361
 11/16  09:00:00,153.564700048,4.01401566367,30.1140710084,0.777372683595,48.2474882111,70.4033123869,1.1039148436,0.0,1.1039148436
 11/16  10:00:00,153.040212743,4.59541440004,38.1341290796,0.0,48.2474882111,62.0547409583,2.18790364351,0.0,2.18790364351
 11/16  11:00:00,156.804208979,4.85681367784,43.5633194439,0.0,48.2474882111,60.1281475517,1.10398349017,0.0,1.10398349017
 11/16  12:00:00,161.49624051,5.1114012634,46.074169983,0.0,48.2474882111,62.0547409583,2.18845570287,0.0,2.18845570287
 11/16  13:00:00,161.294378991,5.11603783753,46.412020397,0.0,48.2474882111,61.5103924513,2.1892732978,0.0,2.1892732978
 11/16  14:00:00,167.081140751,5.65108416244,49.5138928198,0.0,48.2474882111,63.6602354638,2.18889750033,0.0,2.18889750033
 11/16  15:00:00,162.318638133,5.68301947381,48.2515428026,0.0,48.2474882111,60.1281475517,1.10389972879,0.0,1.10389972879
 11/16  16:00:00,156.911302147,5.13433215665,43.3928941339,0.0,48.2474882111,60.1281475517,2.18764775926,0.0,2.18764775926
 11/16  17:00:00,157.691336513,4.54934811297,36.9333557666,0.0,48.2474882111,63.0180376616,1.10425619329,0.0,1.10425619329
 11/16  18:00:00,150.39449723,4.09579340225,31.1656515135,0.0,37.5258241642,62.7947880557,1.10372528985,0.0,1.10372528985
 11/16  19:00:00,106.701553669,3.35591445532,25.6804069366,0.03045311207,26.8041601173,36.0181789539,1.10352499009,0.0,1.10352499009
 11/16  20:00:00,103.291023583,3.35254880969,24.0579176939,0.814569123058,26.8041601173,33.4493877451,1.10329547403,0.0,1.10329547403
 11/16  21:00:00,88.2828371668,3.35254880969,22.1758814688,3.77091500224,16.0824960704,28.0885557216,1.10334554458,0.0,1.10334554458
 11/16  22:00:00,88.1784516291,3.35254880969,21.020365586,6.10644095171,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298441573,0.0,1.10298441573
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294450507,0.0,1.10294450507
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293754106,0.0,1.10293754106
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304132839,0.0,1.10304132839
 11/17  07:00:00,71.70346799,3.42921106871,22.0433574144,16.9509659622,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  08:00:00,77.4330695884,3.35254880969,15.16979557,10.137999412,16.0824960704,32.6817896323,1.10343221213,0.0,1.10343221213
 11/17  09:00:00,147.042918547,3.76861839304,21.2472608402,3.36779862203,48.2474882111,70.4033123869,1.10398620189,0.0,1.10398620189
 11/17  10:00:00,142.275993289,4.14088239565,26.4248194029,1.39962222689,48.2474882111,62.0547409583,2.18819555344,0.0,2.18819555344
 11/17  11:00:00,143.860737602,4.60395317588,30.552197675,0.320510893788,48.2474882111,60.1281475517,1.10413463261,0.0,1.10413463261
 11/17  12:00:00,148.94181818,4.93766013247,33.6921382846,0.00135049922225,48.2474882111,62.0547409583,2.18843385052,0.0,2.18843385052
 11/17  13:00:00,150.80950092,4.99812396097,36.0450562021,0.0,48.2474882111,61.5103924513,2.18929414649,0.0,2.18929414649
 11/17  14:00:00,155.955158805,5.26031709168,38.7786779446,0.0,48.2474882111,63.6602354638,2.18925424652,0.0,2.18925424652
 11/17  15:00:00,152.907490176,5.34766968146,39.175744638,0.0,48.2474882111,60.1281475517,2.18773623779,0.0,2.18773623779
 11/17  16:00:00,149.513179628,4.93564688228,36.1934568884,0.0,48.2474882111,60.1281475517,1.10385137664,0.0,1.10385137664
 11/17  17:00:00,150.947675107,4.3518720082,30.3871704649,0.0,48.2474882111,63.0180376616,1.10421552572,0.0,1.10421552572
 11/17  18:00:00,143.653574133,3.93384057855,24.5866812403,0.0,37.5258241642,62.7947880557,2.18777216979,0.0,2.18777216979
 11/17  19:00:00,101.92608765,3.35254880969,19.3050062447,1.63375342991,26.8041601173,36.0181789539,1.10345112697,0.0,1.10345112697
 11/17  20:00:00,101.020865768,3.35254880969,17.7450857161,4.85724328581,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/17  21:00:00,87.6414025795,3.35254880969,16.4821058905,8.82325599317,16.0824960704,28.0885557216,1.10332458043,0.0,1.10332458043
 11/17  22:00:00,88.0454805886,3.35254880969,15.4193474749,11.5744880223,16.0824960704,26.8041601173,1.10303796953,0.0,1.10303796953
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294251377,0.0,1.10294251377
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294415647,0.0,1.10294415647
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303346425,0.0,1.10303346425
 11/18  07:00:00,84.6308518469,3.37095976024,19.7069935745,29.8056316341,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/18  08:00:00,64.2213867746,3.35254880969,13.2729017871,15.645753549,5.36083202345,26.5809105114,1.10317347735,0.0,1.10317347735
 11/18  09:00:00,88.3396017686,3.37227640967,18.2491697219,8.60601069299,26.8041601173,31.2995447326,1.1032453408,0.0,1.1032453408
 11/18  10:00:00,92.8464237686,3.65116516536,23.0002185403,5.83520281128,26.8041601173,33.5472370403,1.10343813236,0.0,1.10343813236
 11/18  11:00:00,94.4794591952,3.99784128093,27.2407913694,3.84428599649,26.8041601173,32.583940337,0.02,0.0,0.02
 11/18  12:00:00,98.4810631538,4.18407101109,30.1462324582,2.50652682838,26.8041601173,34.8316326447,1.10345350941,0.0,1.10345350941
 11/18  13:00:00,96.1563731611,4.30934570669,31.1466023402,0.340587862466,26.8041601173,33.5472370403,1.10345225309,0.0,1.10345225309
 11/18  14:00:00,93.1674285295,4.24920885593,31.1271736307,0.0,26.8041601173,30.9784458315,1.10340145981,0.0,1.10340145981
 11/18  15:00:00,63.7423963676,3.94530967923,30.2793073822,0.136387885942,8.04124803518,21.3317032909,1.10325182082,0.0,1.10325182082
 11/18  16:00:00,61.1679305917,3.56956241713,28.5909238218,0.910448537073,8.04124803518,20.0473076865,1.10320211597,0.0,1.10320211597
 11/18  17:00:00,63.954281164,3.35392697332,24.7561179419,2.4914748653,8.04124803518,20.3684065876,0.02,0.0,0.02
 11/18  18:00:00,68.5117588157,3.35254880969,21.4905119354,8.16675248785,2.68041601173,18.0090894769,1.10300846824,0.0,1.10300846824
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300840688,0.0,1.10300840688
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307342281,0.0,1.10307342281
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292976589,0.0,1.10292976589
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291292972,0.0,1.10291292972
 11/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300987662,0.0,1.10300987662
 11/19  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294572986,0.0,1.10294572986
 11/19  10:00:00,25.2776067874,0.820196274265,5.6860583369,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  11:00:00,36.8875998029,2.3726196254,15.7436280013,0.0,2.68041601173,16.0824960704,1.1029652124,0.0,1.1029652124
 11/19  12:00:00,39.8451146677,2.68974401468,18.3840184768,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  13:00:00,39.57012581,2.59403164152,18.2047419923,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  14:00:00,41.2045975725,2.74193509346,19.6913103028,0.0,2.68041601173,16.0824960704,1.10313350499,0.0,1.10313350499
 11/19  15:00:00,39.7908192413,2.49712876214,18.522338303,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  16:00:00,39.0346082687,2.43000297971,17.8332531128,0.0,2.68041601173,16.0824960704,1.10287155973,0.0,1.10287155973
 11/19  17:00:00,26.5298558148,0.357103368912,2.46673360299,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290632257,0.0,1.10290632257
 11/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291465383,0.0,1.10291465383
 11/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291388812,0.0,1.10291388812
