Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294041092,0.0,1.10294041092
 11/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294263398,0.0,1.10294263398
 11/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  07:00:00,87.6627832664,3.35254880969,21.3193099521,31.2436576266,5.36083202345,21.4433280938,1.10301113555,0.0,1.10301113555
 11/20  08:00:00,90.6341025832,3.35254880969,19.8327175692,18.6761104076,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/20  09:00:00,152.421347176,3.52199101136,25.381661087,4.85845438597,48.2474882111,70.4033123869,2.18761508354,0.0,2.18761508354
 11/20  10:00:00,145.850968801,3.69201007183,29.8734349661,1.97485449915,48.2474882111,62.0547409583,1.10396489762,0.0,1.10396489762
 11/20  11:00:00,147.280841899,4.08301415223,34.1141901975,0.699561692495,48.2474882111,60.1281475517,2.18799892902,0.0,2.18799892902
 11/20  12:00:00,148.57717632,4.12881945149,34.0091099194,0.128577686003,48.2474882111,62.0547409583,2.18865415013,0.0,2.18865415013
 11/20  13:00:00,149.698334947,4.33600458832,35.5897859333,0.00622366914589,48.2474882111,61.5103924513,2.18930974598,0.0,2.18930974598
 11/20  14:00:00,150.561693627,4.09891451676,34.5466153416,0.0,48.2474882111,63.6602354638,2.18924404934,0.0,2.18924404934
 11/20  15:00:00,147.011074702,4.0819145884,34.5450842564,0.0,48.2474882111,60.1281475517,1.10397676204,0.0,1.10397676204
 11/20  16:00:00,145.092575633,3.70604703831,33.0024527376,0.0,48.2474882111,60.1281475517,2.18765136407,0.0,2.18765136407
 11/20  17:00:00,151.485075978,3.6149924186,31.6614509261,0.0,48.2474882111,63.0180376616,1.10419383651,0.0,1.10419383651
 11/20  18:00:00,149.019856389,3.68412691581,30.0051023905,0.197574768873,37.5258241642,62.7947880557,1.10367838391,0.0,1.10367838391
 11/20  19:00:00,111.70029982,3.35254880969,26.4582124632,4.25475938177,26.8041601173,36.0181789539,1.10352734846,0.0,1.10352734846
 11/20  20:00:00,109.621105631,3.35254880969,24.621781274,6.58078759093,26.8041601173,33.4493877451,1.10327309312,0.0,1.10327309312
 11/20  21:00:00,96.0605210039,3.35254880969,24.0389237655,9.68555654256,16.0824960704,28.0885557216,1.1033269807,0.0,1.1033269807
 11/20  22:00:00,96.3557584747,3.35254880969,24.204424069,11.0996893143,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298281182,0.0,1.10298281182
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294518135,0.0,1.10294518135
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294600292,0.0,1.10294600292
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304223349,0.0,1.10304223349
 11/21  07:00:00,74.9665114631,3.36575478087,25.7908330198,14.0626567844,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  08:00:00,85.9160593797,3.35254880969,23.4697298153,10.321054958,16.0824960704,32.6817896323,1.10343299951,0.0,1.10343299951
 11/21  09:00:00,154.474116333,3.58259746,30.2682464508,1.9640317303,48.2474882111,70.4033123869,1.10400369084,0.0,1.10400369084
 11/21  10:00:00,153.343374493,3.64680536465,39.2325600398,0.153339825142,48.2474882111,62.0547409583,2.18782911533,0.0,2.18782911533
 11/21  11:00:00,155.775960457,3.80076888743,43.591115713,0.0,48.2474882111,60.1281475517,1.10397963143,0.0,1.10397963143
 11/21  12:00:00,161.194435045,4.25032944536,46.6334363361,0.0,48.2474882111,62.0547409583,2.18858095295,0.0,2.18858095295
 11/21  13:00:00,162.836220464,4.81723229742,48.2526674098,0.0,48.2474882111,61.5103924513,2.18950591422,0.0,2.18950591422
 11/21  14:00:00,166.084103638,4.96165467372,49.2062851953,0.0,48.2474882111,63.6602354638,2.18910446833,0.0,2.18910446833
 11/21  15:00:00,163.326998028,4.92683190061,50.0160902708,0.0,48.2474882111,60.1281475517,2.18805555909,0.0,2.18805555909
 11/21  16:00:00,160.022586477,4.60696839088,47.0315422291,0.0,48.2474882111,60.1281475517,1.10382262029,0.0,1.10382262029
 11/21  17:00:00,162.818617318,4.13224983716,42.4777348474,0.0,48.2474882111,63.0180376616,2.18837066787,0.0,2.18837066787
 11/21  18:00:00,156.218225064,3.81865117911,37.2665215705,0.0,37.5258241642,62.7947880557,1.10367187481,0.0,1.10367187481
 11/21  19:00:00,112.275412936,3.35254880969,31.2308440282,0.0572409333738,26.8041601173,36.0181789539,1.10349757728,0.0,1.10349757728
 11/21  20:00:00,108.264139712,3.35254880969,28.8407860494,1.00481689656,26.8041601173,33.4493877451,1.10325800184,0.0,1.10325800184
 11/21  21:00:00,92.9742200664,3.35254880969,25.8651015221,4.77307784843,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/21  22:00:00,91.3554187836,3.35254880969,23.0628563212,7.24091737103,16.0824960704,26.8041601173,1.10306036774,0.0,1.10306036774
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294667031,0.0,1.10294667031
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294743133,0.0,1.10294743133
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294745203,0.0,1.10294745203
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  07:00:00,81.4895578184,3.38942858941,20.5448347866,25.8080275643,5.36083202345,21.4433280938,1.1030102756,0.0,1.1030102756
 11/22  08:00:00,84.2078273798,3.35254880969,11.5981163787,20.4844363947,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/22  09:00:00,143.725315702,3.57615562908,16.3548607913,5.1350585898,48.2474882111,70.4033123869,2.18769257729,0.0,2.18769257729
 11/22  10:00:00,135.560397756,3.52071156479,19.6950157269,2.03400120045,48.2474882111,62.0547409583,1.10408341055,0.0,1.10408341055
 11/22  11:00:00,136.076591179,3.69770790265,23.3460221875,0.648785231652,48.2474882111,60.1281475517,2.1880027138,0.0,2.1880027138
 11/22  12:00:00,142.832454726,4.20908903531,28.2544819683,0.0582144591703,48.2474882111,62.0547409583,2.18868518847,0.0,2.18868518847
 11/22  13:00:00,144.390704306,4.36927566322,30.2551078862,0.0,48.2474882111,61.5103924513,2.18936996538,0.0,2.18936996538
 11/22  14:00:00,147.193733052,4.33052607728,30.9470432057,0.0,48.2474882111,63.6602354638,2.18932707185,0.0,2.18932707185
 11/22  15:00:00,144.648720959,4.26482727315,31.9998178293,0.0,48.2474882111,60.1281475517,1.10384914328,0.0,1.10384914328
 11/22  16:00:00,142.168058067,3.99285111969,29.79113109,0.0,48.2474882111,60.1281475517,2.18774618919,0.0,2.18774618919
 11/22  17:00:00,145.622484766,3.82519579611,25.5886563363,0.0,48.2474882111,63.0180376616,1.10425617095,0.0,1.10425617095
 11/22  18:00:00,141.027681859,3.75222898758,21.9941312824,0.148269275273,37.5258241642,62.7947880557,1.10373317858,0.0,1.10373317858
 11/22  19:00:00,103.592663148,3.35254880969,18.4855869389,4.11974823394,26.8041601173,36.0181789539,1.10359516374,0.0,1.10359516374
 11/22  20:00:00,102.356588917,3.35254880969,17.0834867036,6.85456544759,26.8041601173,33.4493877451,1.1033147282,0.0,1.1033147282
 11/22  21:00:00,88.4996197306,3.35254880969,15.2151537381,10.9484252967,16.0824960704,28.0885557216,1.10330371104,0.0,1.10330371104
 11/22  22:00:00,89.1674246601,3.35254880969,13.6803638254,14.4354157432,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301856407,0.0,1.10301856407
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291195956,0.0,1.10291195956
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291710685,0.0,1.10291710685
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301005625,0.0,1.10301005625
 11/23  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294997082,0.0,1.10294997082
 11/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  11:00:00,25.8657088665,1.01680993966,6.07754675062,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  12:00:00,34.8759676426,2.41013310766,13.6944823587,0.0,2.68041601173,16.0824960704,1.10297889155,0.0,1.10297889155
 11/23  13:00:00,32.6054606112,2.04864990994,11.785458525,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  14:00:00,37.478344306,2.69112352655,16.0158686033,0.0,2.68041601173,16.0824960704,1.10292066486,0.0,1.10292066486
 11/23  15:00:00,27.8371945598,1.27075390896,7.79508847468,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291143422,0.0,1.10291143422
 11/23  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291690237,0.0,1.10291690237
 11/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300228912,0.0,1.10300228912
 11/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290477678,0.0,1.10290477678
 11/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294466132,0.0,1.10294466132
 11/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294522091,0.0,1.10294522091
 11/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  07:00:00,121.405825494,3.35254880969,14.621571074,71.6844387326,5.36083202345,21.4433280938,1.10301022951,0.0,1.10301022951
 11/24  08:00:00,111.814852303,3.35254880969,1.97642597885,57.7131517174,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/24  09:00:00,156.7651463,3.44177421217,3.58713295866,31.076998437,48.2474882111,70.4033123869,2.18797383466,0.0,2.18797383466
 11/24  10:00:00,138.192913364,3.35254880969,3.98964322874,20.5400520623,48.2474882111,62.0547409583,1.1041158407,0.0,1.1041158407
 11/24  11:00:00,131.119664663,3.35254880969,5.76380623766,13.6192337584,48.2474882111,60.1281475517,2.18826662576,0.0,2.18826662576
 11/24  12:00:00,132.513584602,3.397064713,8.31507018393,10.4907804414,48.2474882111,62.0547409583,2.1886356526,0.0,2.1886356526
 11/24  13:00:00,132.275703417,3.4758216046,10.4959828614,8.53757819423,48.2474882111,61.5103924513,2.18933782179,0.0,2.18933782179
 11/24  14:00:00,131.708914674,3.637358537,12.6157468286,3.53964553954,48.2474882111,63.6602354638,2.18931994468,0.0,2.18931994468
 11/24  15:00:00,128.830446418,3.54607469226,14.0111492955,2.88914657306,48.2474882111,60.1281475517,1.10384840252,0.0,1.10384840252
 11/24  16:00:00,128.413050365,3.43718689342,13.2106189004,3.38116871414,48.2474882111,60.1281475517,2.18775862174,0.0,2.18775862174
 11/24  17:00:00,137.528558086,3.52059247956,10.5905478377,7.20878513529,48.2474882111,63.0180376616,1.10427325932,0.0,1.10427325932
 11/24  18:00:00,142.235449504,3.59807396238,8.70846044659,14.7958627815,37.5258241642,62.7947880557,1.10374945829,0.0,1.10374945829
 11/24  19:00:00,112.020553783,3.35254880969,5.7509536598,25.2822721487,26.8041601173,36.0181789539,1.10362835335,0.0,1.10362835335
 11/24  20:00:00,114.047450703,3.35254880969,4.35400822981,31.2749057069,26.8041601173,33.4493877451,1.10334271263,0.0,1.10334271263
 11/24  21:00:00,104.430922471,3.35254880969,3.32246812609,38.7724136487,16.0824960704,28.0885557216,1.10332428079,0.0,1.10332428079
 11/24  22:00:00,105.553254921,3.35254880969,2.02178290699,42.4798269229,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304876269,0.0,1.10304876269
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294793925,0.0,1.10294793925
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029480586,0.0,1.1029480586
 11/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030405139,0.0,1.1030405139
 11/25  07:00:00,116.54336366,3.35254880969,14.4551201734,66.9884277992,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/25  08:00:00,93.0488633449,3.35254880969,5.6236949333,52.1224369729,5.36083202345,26.5809105114,1.10313586263,0.0,1.10313586263
 11/25  09:00:00,104.963829009,3.35254880969,7.63874749338,35.8603877615,26.8041601173,31.2995447326,1.10327470582,0.0,1.10327470582
 11/25  10:00:00,100.490119158,3.35254880969,10.201740004,26.5759930923,26.8041601173,33.5472370403,0.02,0.0,0.02
 11/25  11:00:00,97.4020982036,3.35254880969,13.1716919287,21.4813169169,26.8041601173,32.583940337,1.10347574495,0.0,1.10347574495
 11/25  12:00:00,98.4528031566,3.35254880969,16.7453984241,16.7106230668,26.8041601173,34.8316326447,1.1035480635,0.0,1.1035480635
 11/25  13:00:00,96.8084973857,3.35282580099,18.9821824158,14.1136519173,26.8041601173,33.5472370403,1.10345479884,0.0,1.10345479884
 11/25  14:00:00,89.9017409604,3.36586450782,19.5193038752,9.2255265345,26.8041601173,30.9784458315,1.10341596422,0.0,1.10341596422
 11/25  15:00:00,68.944704711,3.35254880969,19.9172350608,16.2935294203,8.04124803518,21.3317032909,1.10327197427,0.0,1.10327197427
 11/25  16:00:00,72.7806096449,3.35254880969,20.0813020756,21.2497629439,8.04124803518,20.0473076865,1.10322672135,0.0,1.10322672135
 11/25  17:00:00,83.7881528802,3.35254880969,19.3356516646,27.7471910223,8.04124803518,20.3684065876,0.02,0.0,0.02
 11/25  18:00:00,94.6124035147,3.35254880969,18.4475258525,37.3103832697,2.68041601173,18.0090894769,1.10301725774,0.0,1.10301725774
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301551547,0.0,1.10301551547
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307886542,0.0,1.10307886542
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029487904,0.0,1.1029487904
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102918997,0.0,1.102918997
 11/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030040045,0.0,1.1030040045
 11/26  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10271919568,0.0,1.10271919568
 11/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  11:00:00,28.7367663547,1.01479623388,8.95061794459,0.0,2.68041601173,16.0824960704,1.10296682968,0.0,1.10296682968
 11/26  12:00:00,42.1925445863,2.45418095601,20.9670114541,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  13:00:00,41.2091389145,2.44368930198,19.9940974364,0.0,2.68041601173,16.0824960704,1.10304064596,0.0,1.10304064596
 11/26  14:00:00,41.290116986,2.52022891059,19.9985358992,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  15:00:00,38.6050865763,2.20132920662,17.6324051935,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  16:00:00,20.6758148123,0.196083534631,1.70837910151,0.0,2.68041601173,16.0824960704,1.10301744851,0.0,1.10301744851
 11/26  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291480913,0.0,1.10291480913
 11/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102918583,0.0,1.102918583
 11/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291618214,0.0,1.10291618214
 11/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294511358,0.0,1.10294511358
 11/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294456219,0.0,1.10294456219
 11/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  07:00:00,77.2980556086,3.35254880969,30.7751480938,11.4230918271,5.36083202345,21.4433280938,1.10307550745,0.0,1.10307550745
 11/27  08:00:00,96.9377798588,3.35254880969,33.5592759109,11.2532293414,16.0824960704,32.6817896323,1.10340941281,0.0,1.10340941281
 11/27  09:00:00,160.43182204,3.49270664625,35.7777382831,2.5021364188,48.2474882111,70.4033123869,1.10394727019,0.0,1.10394727019
 11/27  10:00:00,151.805717087,3.37946121179,37.2019111431,0.913675469039,48.2474882111,62.0547409583,2.18805846555,0.0,2.18805846555
 11/27  11:00:00,150.176462864,3.37935918852,38.2643661829,0.148661635494,48.2474882111,60.1281475517,1.10410696922,0.0,1.10410696922
 11/27  12:00:00,151.244376723,3.43838753812,37.4630126267,0.0323072947679,48.2474882111,62.0547409583,2.1888213602,0.0,2.1888213602
 11/27  13:00:00,151.01447863,3.54727192982,37.6615720506,0.0393138935081,48.2474882111,61.5103924513,2.18947345727,0.0,2.18947345727
 11/27  14:00:00,156.517232444,3.8270529506,40.7740157244,0.0,48.2474882111,63.6602354638,2.18924937624,0.0,2.18924937624
 11/27  15:00:00,155.650645018,3.93325586361,43.3333132976,0.0,48.2474882111,60.1281475517,2.18812441513,0.0,2.18812441513
 11/27  16:00:00,153.903305306,3.7521775651,41.7670518844,0.0,48.2474882111,60.1281475517,1.10387367384,0.0,1.10387367384
 11/27  17:00:00,158.425608013,3.61723177861,38.5997436007,0.0,48.2474882111,63.0180376616,2.18854026667,0.0,2.18854026667
 11/27  18:00:00,156.398676158,3.68125964841,37.5843641958,0.0,37.5258241642,62.7947880557,1.10362655095,0.0,1.10362655095
 11/27  19:00:00,117.131691085,3.35254880969,34.3898033858,1.75455972381,26.8041601173,36.0181789539,1.10348399768,0.0,1.10348399768
 11/27  20:00:00,115.594146623,3.35254880969,33.6690609352,3.50654892179,26.8041601173,33.4493877451,1.10326924894,0.0,1.10326924894
 11/27  21:00:00,102.144197099,3.35254880969,33.7406526435,6.0675037596,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/27  22:00:00,101.973535721,3.35254880969,33.7753893769,7.14650125228,16.0824960704,26.8041601173,1.10319962096,0.0,1.10319962096
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294888442,0.0,1.10294888442
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294909667,0.0,1.10294909667
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294858116,0.0,1.10294858116
 11/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  07:00:00,74.9275875342,3.38708459447,28.3910266663,11.4022093954,5.36083202345,21.4433280938,1.10301966075,0.0,1.10301966075
 11/28  08:00:00,83.1554924493,3.35254880969,15.850689292,15.1795285509,16.0824960704,32.6817896323,1.10345137284,0.0,1.10345137284
 11/28  09:00:00,145.438724801,3.57194807752,16.7197613357,6.48777469577,48.2474882111,70.4033123869,1.1038907053,0.0,1.1038907053
 11/28  10:00:00,134.179513121,3.43882059217,16.1783524521,4.25167081301,48.2474882111,62.0547409583,2.18795103176,0.0,2.18795103176
 11/28  11:00:00,130.847063438,3.41476352765,17.1646549606,1.88356909324,48.2474882111,60.1281475517,1.10405679291,0.0,1.10405679291
 11/28  12:00:00,135.740983461,3.49224316413,20.3728869419,1.5651840914,48.2474882111,62.0547409583,2.18872799271,0.0,2.18872799271
 11/28  13:00:00,136.772697416,3.56578037923,21.1448244943,2.29577178571,48.2474882111,61.5103924513,2.1893903885,0.0,2.1893903885
 11/28  14:00:00,137.197253868,3.58501402936,20.6898669623,1.00620910727,48.2474882111,63.6602354638,2.18947656127,0.0,2.18947656127
 11/28  15:00:00,133.292965106,3.48722373616,20.439368136,0.982297376876,48.2474882111,60.1281475517,2.18800049742,0.0,2.18800049742
 11/28  16:00:00,133.069567062,3.49269789381,20.843943932,0.348849379009,48.2474882111,60.1281475517,1.10384751062,0.0,1.10384751062
 11/28  17:00:00,143.179557562,3.59031232816,20.937754705,2.44285789522,48.2474882111,63.0180376616,2.18849247509,0.0,2.18849247509
 11/28  18:00:00,147.55333204,3.67642784914,19.808189968,8.93566190842,37.5258241642,62.7947880557,1.10360977835,0.0,1.10360977835
 11/28  19:00:00,111.967225489,3.35254880969,16.6726634283,14.3072340854,26.8041601173,36.0181789539,1.10346934386,0.0,1.10346934386
 11/28  20:00:00,106.796882098,3.35254880969,16.0811768837,12.2971684481,26.8041601173,33.4493877451,1.1032585346,0.0,1.1032585346
 11/28  21:00:00,95.343741775,3.35254880969,15.8905830972,17.117117982,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/28  22:00:00,95.7308729245,3.35254880969,15.7140962951,18.9651315379,16.0824960704,26.8041601173,1.10319270598,0.0,1.10319270598
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295081965,0.0,1.10295081965
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295124513,0.0,1.10295124513
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295100127,0.0,1.10295100127
 11/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  07:00:00,93.0136736852,3.35601539318,22.1141717484,33.3288863322,5.36083202345,21.4433280938,1.10301897147,0.0,1.10301897147
 11/29  08:00:00,95.5738571311,3.35254880969,15.4619884109,27.9865941138,16.0824960704,32.6817896323,1.10344622439,0.0,1.10344622439
 11/29  09:00:00,152.134319384,3.53529845393,17.0052807973,12.9344994407,48.2474882111,70.4033123869,1.103885447,0.0,1.103885447
 11/29  10:00:00,141.20139385,3.40543123169,17.7792367703,9.70605658456,48.2474882111,62.0547409583,2.18794981466,0.0,2.18794981466
 11/29  11:00:00,137.216982963,3.3774455758,17.9468773023,7.50858422833,48.2474882111,60.1281475517,1.10406012638,0.0,1.10406012638
 11/29  12:00:00,145.192115428,3.4405272716,16.9363244745,14.5045944184,48.2474882111,62.0547409583,2.18874694205,0.0,2.18874694205
 11/29  13:00:00,149.402387123,3.49919739546,16.3860021867,19.7508667842,48.2474882111,61.5103924513,2.18942021419,0.0,2.18942021419
 11/29  14:00:00,140.389319486,3.51860485677,16.80084652,8.15370433983,48.2474882111,63.6602354638,2.18913344528,0.0,2.18913344528
 11/29  15:00:00,135.880370734,3.43344226738,16.1635990758,7.89925353421,48.2474882111,60.1281475517,2.18804286615,0.0,2.18804286615
 11/29  16:00:00,136.454482665,3.43854228693,15.4488091491,9.18305537243,48.2474882111,60.1281475517,1.10387147456,0.0,1.10387147456
 11/29  17:00:00,146.093043701,3.52823069188,16.1886948726,10.1674855032,48.2474882111,63.0180376616,2.18855483104,0.0,2.18855483104
 11/29  18:00:00,154.631655478,3.6154262929,16.7591334614,19.1240434097,37.5258241642,62.7947880557,1.10363718503,0.0,1.10363718503
 11/29  19:00:00,121.466379902,3.35254880969,14.8644503746,25.6146015527,26.8041601173,36.0181789539,1.10349556171,0.0,1.10349556171
 11/29  20:00:00,114.581650744,3.35254880969,14.5665516093,21.596562368,26.8041601173,33.4493877451,1.10328032574,0.0,1.10328032574
 11/29  21:00:00,102.984419755,3.35254880969,13.6559228584,26.9924562011,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/29  22:00:00,102.71779848,3.35254880969,12.9715655141,28.6945878745,16.0824960704,26.8041601173,1.10320998842,0.0,1.10320998842
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294531097,0.0,1.10294531097
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295170346,0.0,1.10295170346
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295190337,0.0,1.10295190337
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  07:00:00,102.566124813,3.35254880969,17.8575891307,47.1413866615,5.36083202345,21.4433280938,1.10305363273,0.0,1.10305363273
 11/30  08:00:00,97.6483345753,3.35254880969,7.18167917868,38.3413807902,16.0824960704,32.6817896323,1.10339146432,0.0,1.10339146432
 11/30  09:00:00,146.887031783,3.50630704768,9.89151655912,14.8299674838,48.2474882111,70.4033123869,1.10393362206,0.0,1.10393362206
 11/30  10:00:00,133.282163703,3.42302874717,12.397555077,7.15091061534,48.2474882111,62.0547409583,2.18818788312,0.0,2.18818788312
 11/30  11:00:00,132.876130867,3.64405694837,15.3453780858,5.5026199762,48.2474882111,60.1281475517,1.10411648113,0.0,1.10411648113
 11/30  12:00:00,137.179589289,3.97485833737,18.622545041,4.27151664676,48.2474882111,62.0547409583,2.18886982515,0.0,2.18886982515
 11/30  13:00:00,137.874881743,3.97970439554,20.0176466744,4.11120991638,48.2474882111,61.5103924513,2.18956187347,0.0,2.18956187347
 11/30  14:00:00,137.825461481,4.12766456449,21.1758877113,0.605745436078,48.2474882111,63.6602354638,2.1892489085,0.0,2.1892489085
 11/30  15:00:00,133.521998288,3.96379813829,20.6983151878,0.475809105529,48.2474882111,60.1281475517,2.18806999189,0.0,2.18806999189
 11/30  16:00:00,130.985317493,3.66038349415,18.2371495198,0.703708621939,48.2474882111,60.1281475517,1.10394499424,0.0,1.10394499424
 11/30  17:00:00,137.268622589,3.59243067334,15.0807748676,2.38678441443,48.2474882111,63.0180376616,2.18861956043,0.0,2.18861956043
 11/30  18:00:00,139.822018344,3.66457134679,13.1268797473,7.8975149355,37.5258241642,62.7947880557,1.10370823965,0.0,1.10370823965
 11/30  19:00:00,106.06657298,3.35254880969,10.5518977653,14.5273472393,26.8041601173,36.0181789539,1.10346307708,0.0,1.10346307708
 11/30  20:00:00,106.096794505,3.35254880969,9.21656406866,18.4616936699,26.8041601173,33.4493877451,1.10327158033,0.0,1.10327158033
 11/30  21:00:00,96.6659472395,3.35254880969,7.51471222678,26.815194317,16.0824960704,28.0885557216,1.10336803096,0.0,1.10336803096
 11/30  22:00:00,98.3424483806,3.35254880969,6.43839761169,30.8524056775,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295108495,0.0,1.10295108495
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295063172,0.0,1.10295063172
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294929762,0.0,1.10294929762
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  07:00:00,121.916841289,3.35254880969,14.6444970694,69.7051951988,5.36083202345,21.4433280938,1.10309093975,0.0,1.10309093975
 12/01  08:00:00,101.014307739,3.35254880969,2.00042446865,46.8886086638,16.0824960704,32.6817896323,1.10346121175,0.0,1.10346121175
 12/01  09:00:00,144.569814462,3.45109541003,4.91070360926,17.5487747503,48.2474882111,70.4033123869,1.10403200548,0.0,1.10403200548
 12/01  10:00:00,132.555821345,3.3623436026,7.26281787782,11.619990601,48.2474882111,62.0547409583,2.1882784954,0.0,2.1882784954
 12/01  11:00:00,131.911132168,3.53875759615,11.2839789377,8.70431977683,48.2474882111,60.1281475517,1.10400845555,0.0,1.10400845555
 12/01  12:00:00,137.65729283,3.80849532775,15.6251148336,7.91301340506,48.2474882111,62.0547409583,2.18847665044,0.0,2.18847665044
 12/01  13:00:00,139.099882799,4.00556452174,18.7503448262,6.57765269478,48.2474882111,61.5103924513,2.18949271491,0.0,2.18949271491
 12/01  14:00:00,138.375797725,4.07590815929,20.9867017346,1.39702406169,48.2474882111,63.6602354638,2.1895101527,0.0,2.1895101527
 12/01  15:00:00,133.457991806,3.79344846498,20.4355641496,0.844903334513,48.2474882111,60.1281475517,2.1883164827,0.0,2.1883164827
 12/01  16:00:00,131.629555258,3.55662935718,18.3681497864,1.32070025713,48.2474882111,60.1281475517,1.10388938569,0.0,1.10388938569
 12/01  17:00:00,136.904760353,3.51305494658,13.9006403363,3.28243243627,48.2474882111,63.0180376616,2.18838677941,0.0,2.18838677941
 12/01  18:00:00,140.501689045,3.57970657109,10.5112950742,11.277635086,37.5258241642,62.7947880557,1.10369978507,0.0,1.10369978507
 12/01  19:00:00,109.017143327,3.35254880969,7.67693611115,20.3528792412,26.8041601173,36.0181789539,1.10355448017,0.0,1.10355448017
 12/01  20:00:00,110.077177188,3.35254880969,7.73904241841,23.9195980034,26.8041601173,33.4493877451,1.10329546294,0.0,1.10329546294
 12/01  21:00:00,100.373621327,3.35254880969,7.02260134154,31.0149792897,16.0824960704,28.0885557216,1.10338703439,0.0,1.10338703439
 12/01  22:00:00,101.871929392,3.35254880969,5.4576763772,35.3626079229,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295457745,0.0,1.10295457745
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295303393,0.0,1.10295303393
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295289718,0.0,1.10295289718
 12/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305443317,0.0,1.10305443317
 12/02  07:00:00,121.614261423,3.35254880969,14.7684067384,69.2787056634,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/02  08:00:00,89.4721719382,3.35254880969,5.13429129338,49.0351492062,5.36083202345,26.5809105114,1.10313799511,0.0,1.10313799511
 12/02  09:00:00,96.1537242458,3.35254880969,7.49162409545,27.1974063966,26.8041601173,31.2995447326,0.02,0.0,0.02
 12/02  10:00:00,95.1107871631,3.35254880969,11.2456004804,20.1528006214,26.8041601173,33.5472370403,1.10340942039,0.0,1.10340942039
 12/02  11:00:00,96.4462604248,3.35254880969,13.8341562473,19.8630148194,26.8041601173,32.583940337,1.10343998974,0.0,1.10343998974
 12/02  12:00:00,96.7372765669,3.35254880969,16.5291864328,15.2113084684,26.8041601173,34.8316326447,1.10357677004,0.0,1.10357677004
 12/02  13:00:00,94.0751676526,3.46959155443,19.9184772452,10.3272616012,26.8041601173,33.5472370403,1.10353714565,0.0,1.10353714565
 12/02  14:00:00,87.7949828944,3.43756219046,21.0476001167,5.51877454434,26.8041601173,30.9784458315,1.10341280324,0.0,1.10341280324
 12/02  15:00:00,68.6329420783,3.35254880969,19.9590391705,15.9399626779,8.04124803518,21.3317032909,1.1033409799,0.0,1.1033409799
 12/02  16:00:00,73.4194601318,3.35254880969,19.5213544873,22.4485610191,8.04124803518,20.0473076865,1.10323922814,0.0,1.10323922814
 12/02  17:00:00,83.219053677,3.35254880969,19.2320225869,27.2817208968,8.04124803518,20.3684065876,0.02,0.0,0.02
 12/02  18:00:00,94.1510644332,3.35254880969,18.193586087,37.1029839538,2.68041601173,18.0090894769,1.10302391577,0.0,1.10302391577
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301698442,0.0,1.10301698442
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309521779,0.0,1.10309521779
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295303562,0.0,1.10295303562
 12/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292172128,0.0,1.10292172128
 12/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297106063,0.0,1.10297106063
 12/03  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292040608,0.0,1.10292040608
 12/03  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292190618,0.0,1.10292190618
 12/03  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298667932,0.0,1.10298667932
 12/03  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298687196,0.0,1.10298687196
 12/03  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291716638,0.0,1.10291716638
 12/03  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292015852,0.0,1.10292015852
 12/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291291563,0.0,1.10291291563
 12/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295407863,0.0,1.10295407863
 12/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295388167,0.0,1.10295388167
 12/04  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305946106,0.0,1.10305946106
 12/04  07:00:00,89.9030208342,3.35254880969,29.170582675,23.1652891382,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  08:00:00,94.7926584857,3.35254880969,28.2808538349,14.3865300443,16.0824960704,32.6817896323,1.10345079708,0.0,1.10345079708
 12/04  09:00:00,156.521728213,3.40900589039,30.8044563411,3.64902528952,48.2474882111,70.4033123869,1.10394804527,0.0,1.10394804527
 12/04  10:00:00,148.207528559,3.36125918543,32.177882195,2.3577179149,48.2474882111,62.0547409583,2.18805412927,0.0,2.18805412927
 12/04  11:00:00,147.046804935,3.45678690319,34.3252536922,0.88068848285,48.2474882111,60.1281475517,1.10414528311,0.0,1.10414528311
 12/04  12:00:00,150.092158276,3.37601320117,35.1745460312,1.23092978029,48.2474882111,62.0547409583,2.188787869,0.0,2.188787869
 12/04  13:00:00,150.385639866,3.4481210589,35.8531942758,1.31800377428,48.2474882111,61.5103924513,3.27411409872,0.0,3.27411409872
 12/04  14:00:00,153.444819766,3.72595638566,37.8026996117,0.0,48.2474882111,63.6602354638,2.18919308717,0.0,2.18919308717
 12/04  15:00:00,148.84241321,3.80757065889,36.6507666947,0.0,48.2474882111,60.1281475517,1.10398132159,0.0,1.10398132159
 12/04  16:00:00,144.32197381,3.45301817537,32.4848797777,0.0,48.2474882111,60.1281475517,2.18774348592,0.0,2.18774348592
 12/04  17:00:00,151.135492168,3.48318587829,31.4436736561,0.0,48.2474882111,63.0180376616,1.10431349143,0.0,1.10431349143
 12/04  18:00:00,150.925094112,3.56325528076,30.9257994994,1.30298701746,37.5258241642,62.7947880557,1.10368660876,0.0,1.10368660876
 12/04  19:00:00,115.340389989,3.35254880969,29.177335706,5.1757263081,26.8041601173,36.0181789539,1.10370180364,0.0,1.10370180364
 12/04  20:00:00,113.501741896,3.35254880969,28.4596420651,6.62356306516,26.8041601173,33.4493877451,1.10340212463,0.0,1.10340212463
 12/04  21:00:00,99.0074266016,3.35254880969,27.2744818116,9.39690409422,16.0824960704,28.0885557216,1.10339410349,0.0,1.10339410349
 12/04  22:00:00,98.1017523957,3.35254880969,26.1906389635,10.8594683408,16.0824960704,26.8041601173,1.10306037891,0.0,1.10306037891
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295403733,0.0,1.10295403733
 12/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295263298,0.0,1.10295263298
 12/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300314275,0.0,1.10300314275
 12/05  07:00:00,82.9676557368,3.35274195554,25.607126826,19.7931867439,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  08:00:00,92.114813076,3.35254880969,22.2565584575,17.7329800121,16.0824960704,32.6817896323,1.1034034482,0.0,1.1034034482
 12/05  09:00:00,151.985542532,3.47370198702,23.3864986348,6.4661012184,48.2474882111,70.4033123869,2.18804411959,0.0,2.18804411959
 12/05  10:00:00,141.160162229,3.3572370059,23.5682673145,3.92398864463,48.2474882111,62.0547409583,1.10415717408,0.0,1.10415717408
 12/05  11:00:00,138.094719399,3.35254880969,24.2567011098,2.10139362226,48.2474882111,60.1281475517,2.18830223686,0.0,2.18830223686
 12/05  12:00:00,140.663448393,3.39030591233,25.9256671575,1.03680605936,48.2474882111,62.0547409583,2.18891890201,0.0,2.18891890201
 12/05  13:00:00,141.670396398,3.45849864144,26.766952857,1.67862414341,48.2474882111,61.5103924513,2.18946499356,0.0,2.18946499356
 12/05  14:00:00,142.661419613,3.4801725233,26.6282306322,0.636852688256,48.2474882111,63.6602354638,2.18926900577,0.0,2.18926900577
 12/05  15:00:00,138.967402686,3.3977631232,26.3883146297,0.79724907579,48.2474882111,60.1281475517,2.18785480144,0.0,2.18785480144
 12/05  16:00:00,139.613456165,3.4032775575,26.497231231,1.32887151957,48.2474882111,60.1281475517,1.10397384669,0.0,1.10397384669
 12/05  17:00:00,148.418038541,3.49079329453,26.7479782988,1.9706343139,48.2474882111,63.0180376616,2.18871673144,0.0,2.18871673144
 12/05  18:00:00,149.450216495,3.57671269945,26.632171144,4.10828033759,37.5258241642,62.7947880557,1.10373218071,0.0,1.10373218071
 12/05  19:00:00,112.864170544,3.35254880969,24.7059877883,7.17085478035,26.8041601173,36.0181789539,1.10346957737,0.0,1.10346957737
 12/05  20:00:00,110.388881665,3.35254880969,23.5652666792,8.40507821938,26.8041601173,33.4493877451,1.10326542078,0.0,1.10326542078
 12/05  21:00:00,96.3658852451,3.35254880969,22.64525544,11.3845891093,16.0824960704,28.0885557216,0.02,0.0,0.02
 12/05  22:00:00,96.5192020839,3.35254880969,22.3063964711,13.1611605213,16.0824960704,26.8041601173,1.10320601139,0.0,1.10320601139
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295343988,0.0,1.10295343988
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295177012,0.0,1.10295177012
 12/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295472082,0.0,1.10295472082
 12/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  07:00:00,81.7312561286,3.3574351521,23.3708729047,20.7883478605,5.36083202345,21.4433280938,1.10307294848,0.0,1.10307294848
 12/06  08:00:00,91.3514489563,3.35254880969,18.1348922316,21.0912821183,16.0824960704,32.6817896323,1.10341296287,0.0,1.10341296287
 12/06  09:00:00,149.917179334,3.47407673656,19.8006638668,7.98319803837,48.2474882111,70.4033123869,1.10398218068,0.0,1.10398218068
 12/06  10:00:00,139.453412015,3.35659709425,20.0667489426,5.71939671467,48.2474882111,62.0547409583,2.18819673632,0.0,2.18819673632
 12/06  11:00:00,136.917937483,3.35254880969,20.9132927862,4.26802002981,48.2474882111,60.1281475517,1.1042110518,0.0,1.1042110518
 12/06  12:00:00,138.283087173,3.38614290561,21.1745412624,3.41173374106,48.2474882111,62.0547409583,2.18875087623,0.0,2.18875087623
 12/06  13:00:00,139.283788924,3.45208002349,21.597796779,4.46759136521,48.2474882111,61.5103924513,2.1895646383,0.0,2.1895646383
 12/06  14:00:00,139.998482381,3.47259581009,22.0847364923,2.52498631006,48.2474882111,63.6602354638,2.18947960896,0.0,2.18947960896
 12/06  15:00:00,135.882621908,3.39078291687,21.8886131202,2.2191500137,48.2474882111,60.1281475517,2.18827470255,0.0,2.18827470255
 12/06  16:00:00,134.678514953,3.39970639582,22.022041959,0.872690741446,48.2474882111,60.1281475517,1.10397152356,0.0,1.10397152356
 12/06  17:00:00,145.067078021,3.48901736144,22.5485235866,2.8209044393,48.2474882111,63.0180376616,2.18833900739,0.0,2.18833900739
 12/06  18:00:00,146.836400388,3.57151920649,22.3292946701,5.80253419713,37.5258241642,62.7947880557,1.10370521819,0.0,1.10370521819
 12/06  19:00:00,110.146682488,3.35254880969,19.983941862,9.17541265061,26.8041601173,36.0181789539,1.10360441376,0.0,1.10360441376
 12/06  20:00:00,109.030459758,3.35254880969,17.4259635444,13.1859594473,26.8041601173,33.4493877451,1.10332818258,0.0,1.10332818258
 12/06  21:00:00,99.2612397873,3.35254880969,13.9472934129,22.9779056786,16.0824960704,28.0885557216,1.10333212903,0.0,1.10333212903
 12/06  22:00:00,100.21945473,3.35254880969,11.9997691053,27.1680405334,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305865223,0.0,1.10305865223
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295203272,0.0,1.10295203272
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295533208,0.0,1.10295533208
 12/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306084545,0.0,1.10306084545
 12/07  07:00:00,104.682084754,3.35254880969,18.169712975,48.945222758,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  08:00:00,92.3784031628,3.35254880969,11.8728027776,28.3803257788,16.0824960704,32.6817896323,1.10340280488,0.0,1.10340280488
 12/07  09:00:00,149.178266102,3.4604808216,19.2079238191,7.85062076954,48.2474882111,70.4033123869,2.1881242503,0.0,2.1881242503
 12/07  10:00:00,144.152540912,3.597952469,25.5646076799,4.67931149984,48.2474882111,62.0547409583,1.10409411992,0.0,1.10409411992
 12/07  11:00:00,145.082129075,3.82383134576,30.2519044661,2.62231740614,48.2474882111,60.1281475517,2.18841088114,0.0,2.18841088114
 12/07  12:00:00,150.422277377,4.27877375849,34.4132189778,1.41961537768,48.2474882111,62.0547409583,2.18882329433,0.0,2.18882329433
 12/07  13:00:00,151.657795113,4.49256949462,36.978808637,0.420096225348,48.2474882111,61.5103924513,2.18970920907,0.0,2.18970920907
 12/07  14:00:00,154.431906087,4.49571575016,38.0200265675,0.0,48.2474882111,63.6602354638,2.18921697445,0.0,2.18921697445
