Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/07  15:00:00,148.77481635,4.27599951369,36.1147409796,0.0,48.2474882111,60.1281475517,1.10395436653,0.0,1.10395436653
 12/07  16:00:00,144.799448024,3.88213791962,32.533234248,0.0,48.2474882111,60.1281475517,2.18798730746,0.0,2.18798730746
 12/07  17:00:00,148.933459344,3.61701050642,29.0925432222,0.0152729816031,48.2474882111,63.0180376616,2.18872066197,0.0,2.18872066197
 12/07  18:00:00,146.834010606,3.61286925048,27.0890951556,0.998993886341,37.5258241642,62.7947880557,1.10372951824,0.0,1.10372951824
 12/07  19:00:00,110.911147599,3.35254880969,24.3870244953,5.53679512858,26.8041601173,36.0181789539,1.10346901507,0.0,1.10346901507
 12/07  20:00:00,109.417842586,3.35254880969,23.2838952087,7.71541061142,26.8041601173,33.4493877451,1.10307472197,0.0,1.10307472197
 12/07  21:00:00,95.616649685,3.35254880969,20.8714586112,12.409150378,16.0824960704,28.0885557216,0.02,0.0,0.02
 12/07  22:00:00,95.3592613253,3.35254880969,18.5934948401,15.7141213938,16.0824960704,26.8041601173,1.10320926189,0.0,1.10320926189
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295396906,0.0,1.10295396906
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295122804,0.0,1.10295122804
 12/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295604566,0.0,1.10295604566
 12/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  07:00:00,90.4642846293,3.35254880969,21.413136014,31.4839995943,5.36083202345,21.4433280938,1.10308111373,0.0,1.10308111373
 12/08  08:00:00,88.2257580553,3.35254880969,18.0048962614,18.0955871875,16.0824960704,32.6817896323,1.10342716884,0.0,1.10342716884
 12/08  09:00:00,150.39488798,3.47593704225,21.7598988969,6.49981134924,48.2474882111,70.4033123869,1.10400740329,0.0,1.10400740329
 12/08  10:00:00,141.990780902,3.37987481529,24.3209570008,3.97927982207,48.2474882111,62.0547409583,2.18828582076,0.0,2.18828582076
 12/08  11:00:00,144.627613184,3.84684841076,30.3441808277,2.05250808852,48.2474882111,60.1281475517,1.10392242826,0.0,1.10392242826
 12/08  12:00:00,150.827773821,4.28260499963,35.5387219055,0.695777652233,48.2474882111,62.0547409583,2.18857793503,0.0,2.18857793503
 12/08  13:00:00,152.678884108,4.32216826028,38.513505028,0.0768900635351,48.2474882111,61.5103924513,2.1892321544,0.0,2.1892321544
 12/08  14:00:00,155.419075851,4.27823509433,39.224676988,0.0,48.2474882111,63.6602354638,3.27419629082,0.0,3.27419629082
 12/08  15:00:00,146.989485745,3.70145750336,34.9039523845,0.0,48.2474882111,60.1281475517,1.10393653319,0.0,1.10393653319
 12/08  16:00:00,144.186038588,3.55311053105,32.2488521998,0.0,48.2474882111,60.1281475517,1.10386561082,0.0,1.10386561082
 12/08  17:00:00,150.536656043,3.53554928305,30.7924741268,0.0,48.2474882111,63.0180376616,2.18850999704,0.0,2.18850999704
 12/08  18:00:00,150.232720658,3.61584387583,30.6156084056,0.868216062168,37.5258241642,62.7947880557,1.10378450285,0.0,1.10378450285
 12/08  19:00:00,113.46980717,3.35254880969,28.2235553376,4.2589238572,26.8041601173,36.0181789539,1.1034866944,0.0,1.1034866944
 12/08  20:00:00,111.624011947,3.35254880969,27.111119304,6.09435587663,26.8041601173,33.4493877451,1.1034020775,0.0,1.1034020775
 12/08  21:00:00,97.4022330964,3.35254880969,26.109718431,8.95647396961,16.0824960704,28.0885557216,1.10339940033,0.0,1.10339940033
 12/08  22:00:00,96.6015401537,3.35254880969,25.4920065818,10.0578884805,16.0824960704,26.8041601173,1.10306433309,0.0,1.10306433309
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295535523,0.0,1.10295535523
 12/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295211898,0.0,1.10295211898
 12/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300877034,0.0,1.10300877034
 12/09  07:00:00,83.3966684188,3.35581658604,24.3642159556,21.4620356658,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/09  08:00:00,71.1521779786,3.35254880969,17.6760639244,18.1733826155,5.36083202345,26.5809105114,1.10309190064,0.0,1.10309190064
 12/09  09:00:00,91.036224973,3.35254880969,20.5484123121,9.02311890724,26.8041601173,31.2995447326,1.1033545933,0.0,1.1033545933
 12/09  10:00:00,93.9875450763,3.48638559224,25.0405072784,5.10081495393,26.8041601173,33.5472370403,1.10351665862,0.0,1.10351665862
 12/09  11:00:00,97.2920855383,3.92080600105,30.1164727277,3.85826626107,26.8041601173,32.583940337,1.1034036142,0.0,1.1034036142
 12/09  12:00:00,101.62001397,4.07924130181,32.9343451206,2.96219469144,26.8041601173,34.8316326447,1.10353901059,0.0,1.10353901059
 12/09  13:00:00,99.6176567599,4.10900684613,34.3760871743,0.772725487754,26.8041601173,33.5472370403,1.10352257086,0.0,1.10352257086
 12/09  14:00:00,93.8510474647,3.6449670922,32.2449965524,0.170037777177,26.8041601173,30.9784458315,1.10343445292,0.0,1.10343445292
 12/09  15:00:00,66.9149189824,3.35254880969,29.3209611302,4.8600176223,8.04124803518,21.3317032909,0.02,0.0,0.02
 12/09  16:00:00,68.0536774225,3.35254880969,28.2205031062,8.38362969085,8.04124803518,20.0473076865,1.10324729964,0.0,1.10324729964
 12/09  17:00:00,76.1645083288,3.35254880969,27.5423812664,11.9168168692,8.04124803518,20.3684065876,1.10324989077,0.0,1.10324989077
 12/09  18:00:00,82.5328659979,3.35254880969,26.6750882936,17.0032833118,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306026345,0.0,1.10306026345
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302578596,0.0,1.10302578596
 12/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295626857,0.0,1.10295626857
 12/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029242435,0.0,1.1029242435
 12/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292470537,0.0,1.10292470537
 12/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292728311,0.0,1.10292728311
 12/10  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292071656,0.0,1.10292071656
 12/10  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298962933,0.0,1.10298962933
 12/10  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030891945,0.0,1.1030891945
 12/10  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292056043,0.0,1.10292056043
 12/10  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292200397,0.0,1.10292200397
 12/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103018968,0.0,1.103018968
 12/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290363132,0.0,1.10290363132
 12/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295721473,0.0,1.10295721473
 12/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295743496,0.0,1.10295743496
 12/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  07:00:00,162.336022658,3.35254880969,15.8830279145,108.885845722,5.36083202345,21.4433280938,1.10302898496,0.0,1.10302898496
 12/11  08:00:00,110.465054275,3.35254880969,0.0,58.3397796682,16.0824960704,32.6817896323,10.40245394,9.29903874901,1.103415191
 12/11  09:00:00,148.508039286,3.3821940419,0.964815115705,25.5017894367,48.2474882111,70.4033123869,2.21433281884,1.11025446017,1.10407835867
 12/11  10:00:00,134.878690946,3.35254880969,2.80272276201,18.4127501104,48.2474882111,62.0547409583,2.1882468569,0.0,2.1882468569
 12/11  11:00:00,132.884973859,3.44444021874,5.45235869117,15.6040990925,48.2474882111,60.1281475517,1.1041385481,0.0,1.1041385481
 12/11  12:00:00,136.118510943,3.60409326634,7.74733635762,14.4564120558,48.2474882111,62.0547409583,2.18901345221,0.0,2.18901345221
 12/11  13:00:00,137.680351079,3.71983075014,9.50984906602,14.6843505061,48.2474882111,61.5103924513,2.18951478074,0.0,2.18951478074
 12/11  14:00:00,133.090823114,3.75285509648,10.4024732237,7.01933102531,48.2474882111,63.6602354638,2.18946739429,0.0,2.18946739429
 12/11  15:00:00,126.897231842,3.39420986086,8.33116102609,6.78778509809,48.2474882111,60.1281475517,2.188482208,0.0,2.188482208
 12/11  16:00:00,129.253676646,3.36032484682,7.255687842,10.2535881007,48.2474882111,60.1281475517,1.10399279748,0.0,1.10399279748
 12/11  17:00:00,141.452637488,3.43787230793,6.62710802907,15.1790245171,48.2474882111,63.0180376616,2.18841871072,0.0,2.18841871072
 12/11  18:00:00,146.454442883,3.5129839339,5.47482687187,22.3335797632,37.5258241642,62.7947880557,1.10374981727,0.0,1.10374981727
 12/11  19:00:00,117.424194653,3.35254880969,3.47776547632,32.9591012019,26.8041601173,36.0181789539,1.10365894433,0.0,1.10365894433
 12/11  20:00:00,118.068408111,3.35254880969,2.44963900262,37.2002323425,26.8041601173,33.4493877451,1.10338030013,0.0,1.10338030013
 12/11  21:00:00,107.659294586,3.35254880969,0.762188073167,44.5610658175,16.0824960704,28.0885557216,1.16602526865,0.0626421815411,1.1033830871
 12/11  22:00:00,108.948529626,3.35254880969,0.0952351992206,47.8016493351,16.0824960704,26.8041601173,2.05786529951,0.95480270729,1.10306259222
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295787443,0.0,1.10295787443
 12/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295754857,0.0,1.10295754857
 12/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291334867,0.0,1.10291334867
 12/12  07:00:00,156.610981585,3.35254880969,13.0811159364,103.495383294,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  08:00:00,123.515513152,3.35254880969,0.0,71.390238546,16.0824960704,32.6817896323,13.1328862069,12.0296518229,1.10323438397
 12/12  09:00:00,157.085716793,3.3812347717,0.942899044091,34.1023422848,48.2474882111,70.4033123869,4.1647276298,1.97655634135,2.18817128845
 12/12  10:00:00,138.134025208,3.35254880969,4.14970586772,20.3211012675,48.2474882111,62.0547409583,1.10414517027,0.0,1.10414517027
 12/12  11:00:00,135.093582782,3.3842916249,7.4128332123,15.9123820878,48.2474882111,60.1281475517,2.18826605986,0.0,2.18826605986
 12/12  12:00:00,137.186750417,3.45540885764,10.6336956649,12.7869766306,48.2474882111,62.0547409583,2.18864012251,0.0,2.18864012251
 12/12  13:00:00,139.078468506,3.67191252772,14.3482379741,11.2919972481,48.2474882111,61.5103924513,2.18946181039,0.0,2.18946181039
 12/12  14:00:00,136.199051221,3.75027316023,16.0063722983,4.52624199345,48.2474882111,63.6602354638,2.18938562129,0.0,2.18938562129
 12/12  15:00:00,130.709656006,3.51522008426,15.5887284383,3.22163162639,48.2474882111,60.1281475517,2.18814746892,0.0,2.18814746892
 12/12  16:00:00,131.00062712,3.36807793493,14.4608149478,4.78765838045,48.2474882111,60.1281475517,1.10401873455,0.0,1.10401873455
 12/12  17:00:00,141.834616798,3.44391673575,12.6932624403,9.48880498878,48.2474882111,63.0180376616,2.18873404667,0.0,2.18873404667
 12/12  18:00:00,146.475137491,3.51703740281,11.3048181244,16.5202296503,37.5258241642,62.7947880557,1.10370697631,0.0,1.10370697631
 12/12  19:00:00,114.813026459,3.35254880969,9.19048941776,24.6352090666,26.8041601173,36.0181789539,1.1035756016,0.0,1.1035756016
 12/12  20:00:00,115.441504682,3.35254880969,8.02422956778,28.9987383484,26.8041601173,33.4493877451,1.10332290186,0.0,1.10332290186
 12/12  21:00:00,105.109955945,3.35254880969,6.7188986954,36.055016554,16.0824960704,28.0885557216,1.10335471155,0.0,1.10335471155
 12/12  22:00:00,106.164152719,3.35254880969,6.33747558559,38.7750320417,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299577072,0.0,1.10299577072
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295842051,0.0,1.10295842051
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295647457,0.0,1.10295647457
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306713646,0.0,1.10306713646
 12/13  07:00:00,140.29087999,3.35254880969,14.6435602484,85.6128373873,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/13  08:00:00,113.630936189,3.35254880969,2.00924020388,59.4964213786,16.0824960704,32.6817896323,1.62135124418,0.517864956743,1.10348628743
 12/13  09:00:00,149.625070259,3.39613370822,5.43205662228,22.1376392366,48.2474882111,70.4033123869,2.18804497371,0.0,2.18804497371
 12/13  10:00:00,136.404573062,3.35292478351,8.81506371862,13.9259152968,48.2474882111,62.0547409583,1.10409530673,0.0,1.10409530673
 12/13  11:00:00,134.73983867,3.41135483469,12.4270088394,10.517399139,48.2474882111,60.1281475517,2.18844706449,0.0,2.18844706449
 12/13  12:00:00,138.172604786,3.61400286078,14.6721861488,9.57574651278,48.2474882111,62.0547409583,2.18891783063,0.0,2.18891783063
 12/13  13:00:00,138.280054748,3.50314414578,15.2546214118,9.75596843431,48.2474882111,61.5103924513,2.18955025105,0.0,2.18955025105
 12/13  14:00:00,136.127531034,3.73488076967,16.7889508961,3.68753559922,48.2474882111,63.6602354638,2.18942226283,0.0,2.18942226283
 12/13  15:00:00,130.432699052,3.54399074055,16.1522223013,2.35241015306,48.2474882111,60.1281475517,2.18803214551,0.0,2.18803214551
 12/13  16:00:00,130.252233574,3.43796797719,15.6886581622,2.74153157798,48.2474882111,60.1281475517,1.10390110158,0.0,1.10390110158
 12/13  17:00:00,138.480661991,3.47061082411,13.5484634553,5.25295507844,48.2474882111,63.0180376616,2.18863112623,0.0,2.18863112623
 12/13  18:00:00,143.384799518,3.53961388442,10.2132747222,14.4988585978,37.5258241642,62.7947880557,1.10373749071,0.0,1.10373749071
 12/13  19:00:00,112.642664773,3.35254880969,6.78337551965,24.8719612784,26.8041601173,36.0181789539,1.10350428492,0.0,1.10350428492
 12/13  20:00:00,114.74556272,3.35254880969,5.86325087075,30.4637750831,26.8041601173,33.4493877451,1.1033156834,0.0,1.1033156834
 12/13  21:00:00,104.779318941,3.35254880969,4.57161241899,37.8716658259,16.0824960704,28.0885557216,1.1033563005,0.0,1.1033563005
 12/13  22:00:00,106.248451432,3.35254880969,4.39886421387,40.7979421268,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295832202,0.0,1.10295832202
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295889537,0.0,1.10295889537
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295692384,0.0,1.10295692384
 12/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030588676,0.0,1.1030588676
 12/14  07:00:00,140.556840028,3.35254880969,14.024804804,86.49755287,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  08:00:00,110.085867762,3.35254880969,2.60047389451,55.3601192606,16.0824960704,32.6817896323,1.37015492757,0.26674728817,1.1034076394
 12/14  09:00:00,148.394078714,3.40160328328,6.38490782898,19.9483269096,48.2474882111,70.4033123869,1.10406314723,0.0,1.10406314723
 12/14  10:00:00,135.972304222,3.35254880969,8.77385886901,13.5352272797,48.2474882111,62.0547409583,2.18831981498,0.0,2.18831981498
 12/14  11:00:00,133.759988916,3.4003539755,12.4295003364,9.54605874755,48.2474882111,60.1281475517,2.18825147355,0.0,2.18825147355
 12/14  12:00:00,137.647293728,3.60321023155,16.0493603917,7.68405384171,48.2474882111,62.0547409583,2.1887304038,0.0,2.1887304038
 12/14  13:00:00,137.950323979,3.59796376734,17.4671534411,7.11888601379,48.2474882111,61.5103924513,2.18968785674,0.0,2.18968785674
 12/14  14:00:00,136.264673026,3.6160621432,17.5844820513,3.14796506303,48.2474882111,63.6602354638,2.18925257725,0.0,2.18925257725
 12/14  15:00:00,132.121500549,3.59097743774,18.2857760276,1.86067122672,48.2474882111,60.1281475517,2.18787611309,0.0,2.18787611309
 12/14  16:00:00,131.227351205,3.4375651076,17.2550470399,2.15066320068,48.2474882111,60.1281475517,1.10401204987,0.0,1.10401204987
 12/14  17:00:00,139.247792067,3.46981678864,14.5036743749,5.06566827004,48.2474882111,63.0180376616,2.18858892628,0.0,2.18858892628
 12/14  18:00:00,143.349135413,3.54102027804,13.3058401638,11.3692226572,37.5258241642,62.7947880557,1.1036730401,0.0,1.1036730401
 12/14  19:00:00,110.917223126,3.35254880969,11.9287818965,18.0011132545,26.8041601173,36.0181789539,1.10355086279,0.0,1.10355086279
 12/14  20:00:00,110.997315204,3.35254880969,11.4763519046,21.1024265329,26.8041601173,33.4493877451,1.1033363309,0.0,1.1033363309
 12/14  21:00:00,100.770841787,3.35254880969,10.680203764,27.7545973271,16.0824960704,28.0885557216,1.1033881885,0.0,1.1033881885
 12/14  22:00:00,101.59391674,3.35254880969,9.43709595705,31.1051756915,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295693074,0.0,1.10295693074
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295911227,0.0,1.10295911227
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295893997,0.0,1.10295893997
 12/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306063544,0.0,1.10306063544
 12/15  07:00:00,121.268513748,3.35254880969,16.1086668923,65.1253645017,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  08:00:00,102.026008529,3.35254880969,5.76716901354,44.1335649095,16.0824960704,32.6817896323,1.10345774931,0.0,1.10345774931
 12/15  09:00:00,146.571552539,3.42262295678,9.50534453975,14.98434435,48.2474882111,70.4033123869,1.10411421124,0.0,1.10411421124
 12/15  10:00:00,136.628544373,3.35254880969,12.7772415397,10.1880847601,48.2474882111,62.0547409583,2.18822389858,0.0,2.18822389858
 12/15  11:00:00,135.374341292,3.49700551873,16.6112189149,6.88204100183,48.2474882111,60.1281475517,2.18839739203,0.0,2.18839739203
 12/15  12:00:00,139.804893627,3.82794432482,20.657495419,5.00878461938,48.2474882111,62.0547409583,1.10432639062,0.0,1.10432639062
 12/15  13:00:00,141.269882845,4.03661968925,23.1592354583,4.30770694069,48.2474882111,61.5103924513,3.27437022012,0.0,3.27437022012
 12/15  14:00:00,140.812335103,4.09753222616,24.1377455691,0.660893538986,48.2474882111,63.6602354638,2.18947140086,0.0,2.18947140086
 12/15  15:00:00,135.467451635,3.68830063742,22.437799773,0.957275367863,48.2474882111,60.1281475517,1.10408273608,0.0,1.10408273608
 12/15  16:00:00,134.050126084,3.4952868775,20.6721245896,1.49863876017,48.2474882111,60.1281475517,2.18800822248,0.0,2.18800822248
 12/15  17:00:00,141.925426468,3.48583778287,19.0087543956,3.22220165602,48.2474882111,63.0180376616,2.18880393941,0.0,2.18880393941
 12/15  18:00:00,144.807329024,3.55737266604,16.9941214696,9.12278257457,37.5258241642,62.7947880557,1.10364458439,0.0,1.10364458439
 12/15  19:00:00,110.528340437,3.35254880969,13.1346634998,16.4063489625,26.8041601173,36.0181789539,1.10352660465,0.0,1.10352660465
 12/15  20:00:00,110.01662418,3.35254880969,11.8287742819,19.7693131315,26.8041601173,33.4493877451,1.10331889396,0.0,1.10331889396
 12/15  21:00:00,100.039996086,3.35254880969,11.3877093095,26.3162460809,16.0824960704,28.0885557216,1.10336896101,0.0,1.10336896101
 12/15  22:00:00,100.46639226,3.35254880969,10.62304264,28.7917045289,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295948108,0.0,1.10295948108
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295875401,0.0,1.10295875401
 12/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295919577,0.0,1.10295919577
 12/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  07:00:00,109.815623519,3.35254880969,18.2518639302,51.5292772343,5.36083202345,21.4433280938,1.10312255021,0.0,1.10312255021
 12/16  08:00:00,90.4969426097,3.35254880969,10.3987088178,44.7955023533,5.36083202345,26.5809105114,1.10318615074,0.0,1.10318615074
 12/16  09:00:00,105.96670355,3.35254880969,10.9806892606,33.5213205358,26.8041601173,31.2995447326,0.02,0.0,0.02
 12/16  10:00:00,104.853229289,3.35254880969,12.0994761105,29.0413671175,26.8041601173,33.5472370403,1.10338339996,0.0,1.10338339996
 12/16  11:00:00,101.687009198,3.35254880969,13.7103110835,25.2276087567,26.8041601173,32.583940337,1.10350075957,0.0,1.10350075957
 12/16  12:00:00,102.620225628,3.35254880969,15.9457777547,21.6776662077,26.8041601173,34.8316326447,1.10359368211,0.0,1.10359368211
 12/16  13:00:00,100.439698609,3.35254880969,17.6155142248,19.1117983228,26.8041601173,33.5472370403,1.1035348664,0.0,1.1035348664
 12/16  14:00:00,97.1853547165,3.35254880969,17.2317145965,18.8100452673,26.8041601173,30.9784458315,1.10346299779,0.0,1.10346299779
 12/16  15:00:00,79.3291348676,3.35254880969,15.4375841386,31.1576104991,8.04124803518,21.3317032909,1.10333294737,0.0,1.10333294737
 12/16  16:00:00,83.9634785041,3.35254880969,13.9406604527,38.5732734259,8.04124803518,20.0473076865,1.10325100819,0.0,1.10325100819
 12/16  17:00:00,93.1329148979,3.35254880969,12.917818269,43.5097864357,8.04124803518,20.3684065876,0.02,0.0,0.02
 12/16  18:00:00,106.107299385,3.35254880969,12.3926403089,54.8601646832,2.68041601173,18.0090894769,1.10314155961,0.0,1.10314155961
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302361525,0.0,1.10302361525
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310042985,0.0,1.10310042985
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295893935,0.0,1.10295893935
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029252066,0.0,1.1029252066
 12/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292518823,0.0,1.10292518823
 12/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292680792,0.0,1.10292680792
 12/17  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292680664,0.0,1.10292680664
 12/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299475756,0.0,1.10299475756
 12/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304443773,0.0,1.10304443773
 12/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292307151,0.0,1.10292307151
 12/17  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292304346,0.0,1.10292304346
 12/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030324486,0.0,1.1030324486
 12/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295768885,0.0,1.10295768885
 12/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295650694,0.0,1.10295650694
 12/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301546682,0.0,1.10301546682
 12/18  07:00:00,123.78896351,3.35254880969,19.3419226044,64.4125585513,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  08:00:00,110.120215245,3.35254880969,9.55049793227,48.4444427064,16.0824960704,32.6817896323,1.10326100529,0.0,1.10326100529
 12/18  09:00:00,150.318200277,3.36094151237,11.182342327,17.1156757456,48.2474882111,70.4033123869,2.18800394968,0.0,2.18800394968
 12/18  10:00:00,136.659818736,3.35254880969,13.1828261241,9.81377453883,48.2474882111,62.0547409583,1.10423645907,0.0,1.10423645907
 12/18  11:00:00,135.079031963,3.4668198924,15.4860002127,7.74213600089,48.2474882111,60.1281475517,2.18849355366,0.0,2.18849355366
 12/18  12:00:00,137.867747946,3.58828344808,17.2851401336,6.68365510084,48.2474882111,62.0547409583,2.18890431098,0.0,2.18890431098
 12/18  13:00:00,138.881140826,3.87854846989,18.8961302045,6.34014139525,48.2474882111,61.5103924513,2.18980097033,0.0,2.18980097033
 12/18  14:00:00,137.24448758,3.96441568452,19.6653023543,1.69860577215,48.2474882111,63.6602354638,2.18948212523,0.0,2.18948212523
 12/18  15:00:00,130.418924105,3.51641763279,16.7598242353,1.75860638012,48.2474882111,60.1281475517,2.18839643824,0.0,2.18839643824
 12/18  16:00:00,129.893403572,3.44067252117,15.7594722142,2.30918297957,48.2474882111,60.1281475517,1.10403222049,0.0,1.10403222049
 12/18  17:00:00,137.353853761,3.44843757305,13.2267684797,4.47001507457,48.2474882111,63.0180376616,2.18854590305,0.0,2.18854590305
 12/18  18:00:00,142.574109511,3.51554849198,10.1428187109,13.7826899943,37.5258241642,62.7947880557,1.10382185615,0.0,1.10382185615
 12/18  19:00:00,111.893879542,3.35254880969,7.19229015524,23.714261412,26.8041601173,36.0181789539,1.10375414701,0.0,1.10375414701
 12/18  20:00:00,113.917071814,3.35254880969,5.82083712091,29.6776979271,26.8041601173,33.4493877451,1.10344823994,0.0,1.10344823994
 12/18  21:00:00,104.697353935,3.35254880969,5.69055101803,36.6707622208,16.0824960704,28.0885557216,1.10337201248,0.0,1.10337201248
 12/18  22:00:00,105.768845175,3.35254880969,5.63901711091,39.078182973,16.0824960704,26.8041601173,1.10307268873,0.0,1.10307268873
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029601774,0.0,1.1029601774
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296064018,0.0,1.10296064018
 12/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288967261,0.0,1.10288967261
 12/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  07:00:00,145.807331384,3.35254880969,13.6283263425,92.1445226871,5.36083202345,21.4433280938,1.10303426207,0.0,1.10303426207
 12/19  08:00:00,111.067219321,3.35254880969,0.0,58.9419447143,16.0824960704,32.6817896323,8.30153272847,8.28153272847,0.02
 12/19  09:00:00,147.137018007,3.39693267934,1.67219026968,23.4086543659,48.2474882111,70.4033123869,2.75923688062,0.571361809558,2.18787507106
 12/19  10:00:00,134.832852232,3.38624315796,4.18990349452,16.9460363165,48.2474882111,62.0547409583,2.18826016822,0.0,2.18826016822
 12/19  11:00:00,134.105333703,3.60235919522,7.74933884465,14.3695598061,48.2474882111,60.1281475517,1.10416604321,0.0,1.10416604321
 12/19  12:00:00,138.767870134,3.89258209669,11.6673800789,12.8972386945,48.2474882111,62.0547409583,2.18913195458,0.0,2.18913195458
 12/19  13:00:00,140.725056922,4.06284192104,14.3979428936,12.497951351,48.2474882111,61.5103924513,2.18970466042,0.0,2.18970466042
 12/19  14:00:00,137.205824667,4.16213509602,16.3389714607,4.78855434119,48.2474882111,63.6602354638,3.27438084491,0.0,3.27438084491
 12/19  15:00:00,132.071833175,3.93997433358,16.2185864989,3.52919648518,48.2474882111,60.1281475517,1.10401515889,0.0,1.10401515889
 12/19  16:00:00,131.09074081,3.68308115439,15.435125147,3.58845865213,48.2474882111,60.1281475517,2.18788636327,0.0,2.18788636327
 12/19  17:00:00,137.651800894,3.49747794174,11.9246459032,6.02104441578,48.2474882111,63.0180376616,1.10445689707,0.0,1.10445689707
 12/19  18:00:00,143.271039809,3.54352724484,8.39754764486,16.1969126055,37.5258241642,62.7947880557,2.18790218207,0.0,2.18790218207
 12/19  19:00:00,112.145736392,3.35254880969,4.52172018753,26.6366882295,26.8041601173,36.0181789539,1.10356295327,0.0,1.10356295327
 12/19  20:00:00,114.432082016,3.35254880969,3.66035364522,32.3531916042,26.8041601173,33.4493877451,0.02,0.0,0.02
 12/19  21:00:00,104.715544082,3.35254880969,4.17065794253,38.2088454433,16.0824960704,28.0885557216,1.1033535245,0.0,1.1033535245
 12/19  22:00:00,105.880144018,3.35254880969,4.59339164557,40.2351072814,16.0824960704,26.8041601173,1.10307445652,0.0,1.10307445652
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296105063,0.0,1.10296105063
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295865892,0.0,1.10295865892
 12/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029614544,0.0,1.1029614544
 12/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  07:00:00,137.145517817,3.35254880969,14.0510720673,83.0599633954,5.36083202345,21.4433280938,1.10303555849,0.0,1.10303555849
 12/20  08:00:00,116.293916964,3.35254880969,1.88232875719,62.2863136002,16.0824960704,32.6817896323,1.10348546606,0.0,1.10348546606
 12/20  09:00:00,159.759904776,3.39204688508,4.13284311687,33.5757740821,48.2474882111,70.4033123869,1.10399342156,0.0,1.10399342156
 12/20  10:00:00,145.259283992,3.35254880969,5.73106704674,25.8649988723,48.2474882111,62.0547409583,2.18830773068,0.0,2.18830773068
 12/20  11:00:00,135.911989,3.35254880969,7.81434514016,16.361019193,48.2474882111,60.1281475517,1.10408450741,0.0,1.10408450741
 12/20  12:00:00,137.055283695,3.35254880969,9.90008342797,13.4919821941,48.2474882111,62.0547409583,2.18877454076,0.0,2.18877454076
 12/20  13:00:00,138.324901148,3.39380776295,11.5238875775,13.6408850511,48.2474882111,61.5103924513,3.27429230918,0.0,3.27429230918
 12/20  14:00:00,137.616546981,3.41386683463,12.2876983722,9.9988180053,48.2474882111,63.6602354638,2.18954862208,0.0,2.18954862208
 12/20  15:00:00,134.60025123,3.35254880969,12.3491046339,10.5145219294,48.2474882111,60.1281475517,1.10398266386,0.0,1.10398266386
 12/20  16:00:00,135.067079905,3.35254880969,12.173755048,11.1567001908,48.2474882111,60.1281475517,2.18782781831,0.0,2.18782781831
 12/20  17:00:00,145.740329832,3.42133417328,12.3819774187,13.7283856061,48.2474882111,63.0180376616,2.1886555963,0.0,2.1886555963
 12/20  18:00:00,151.673741975,3.49978474582,12.2781578643,20.7627470504,37.5258241642,62.7947880557,1.10372709651,0.0,1.10372709651
 12/20  19:00:00,120.020966904,3.35254880969,10.3407101782,28.6929287505,26.8041601173,36.0181789539,1.10358667432,0.0,1.10358667432
 12/20  20:00:00,119.373857515,3.35254880969,10.1526109975,30.8027097517,26.8041601173,33.4493877451,1.10328496912,0.0,1.10328496912
 12/20  21:00:00,109.422015559,3.35254880969,9.62608205626,37.4598928073,16.0824960704,28.0885557216,0.02,0.0,0.02
 12/20  22:00:00,110.023163653,3.35254880969,8.68772437302,40.2837941883,16.0824960704,26.8041601173,1.10323588292,0.0,1.10323588292
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296146925,0.0,1.10296146925
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029592147,0.0,1.1029592147
 12/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296184699,0.0,1.10296184699
 12/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  07:00:00,126.869107873,3.35254880969,16.3194175635,70.5152079552,5.36083202345,21.4433280938,1.10311015569,0.0,1.10311015569
 12/21  08:00:00,104.636037041,3.35254880969,7.50025516083,45.0105072739,16.0824960704,32.6817896323,1.10342565684,0.0,1.10342565684
 12/21  09:00:00,147.869960739,3.40956015957,10.7930514396,15.0081084476,48.2474882111,70.4033123869,1.10408353483,0.0,1.10408353483
 12/21  10:00:00,137.800226553,3.4045415952,13.9382285825,10.1467871114,48.2474882111,62.0547409583,2.1881860594,0.0,2.1881860594
 12/21  11:00:00,137.304563516,3.55147862989,18.4247896213,6.94421940798,48.2474882111,60.1281475517,2.18839435595,0.0,2.18839435595
 12/21  12:00:00,140.187773507,3.58931323638,21.4145584608,4.87323254642,48.2474882111,62.0547409583,1.10435534072,0.0,1.10435534072
 12/21  13:00:00,141.121435246,3.80618147454,23.8988639381,3.65006907645,48.2474882111,61.5103924513,3.27454626686,0.0,3.27454626686
 12/21  14:00:00,143.007240019,3.97711048603,26.7178295046,0.396136259927,48.2474882111,63.6602354638,2.18933330582,0.0,2.18933330582
 12/21  15:00:00,138.398914214,3.73486872657,26.0667595834,0.213210046776,48.2474882111,60.1281475517,2.18797781833,0.0,2.18797781833
 12/21  16:00:00,136.753659001,3.50004845711,24.4699552205,0.399579466917,48.2474882111,60.1281475517,1.10389113659,0.0,1.10389113659
 12/21  17:00:00,144.268931252,3.48445243657,23.1256839836,1.45016219803,48.2474882111,63.0180376616,2.18866629021,0.0,2.18866629021
 12/21  18:00:00,146.273471977,3.55651150591,21.4465206591,6.13738749784,37.5258241642,62.7947880557,1.1037639506,0.0,1.1037639506
 12/21  19:00:00,111.798876684,3.35254880969,18.7195479397,12.0920007693,26.8041601173,36.0181789539,1.10353595931,0.0,1.10353595931
 12/21  20:00:00,111.04610986,3.35254880969,17.722377754,14.9051953402,26.8041601173,33.4493877451,1.10334689878,0.0,1.10334689878
 12/21  21:00:00,100.24538464,3.35254880969,16.1210442038,21.7882997403,16.0824960704,28.0885557216,1.103399491,0.0,1.103399491
 12/21  22:00:00,101.227378799,3.35254880969,14.1242315242,26.0515021834,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295856325,0.0,1.10295856325
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029620907,0.0,1.1029620907
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295761212,0.0,1.10295761212
 12/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306553664,0.0,1.10306553664
 12/22  07:00:00,113.917245381,3.35254880969,17.9914738131,55.8912892134,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  08:00:00,103.343367085,3.35254880969,9.03329719035,42.1847952882,16.0824960704,32.6817896323,1.10348506693,0.0,1.10348506693
 12/22  09:00:00,151.123357254,3.42826641395,12.1819236879,16.8539264598,48.2474882111,70.4033123869,2.18809174156,0.0,2.18809174156
 12/22  10:00:00,141.850810152,3.35254880969,13.1322466675,15.0553454118,48.2474882111,62.0547409583,1.10414243524,0.0,1.10414243524
 12/22  11:00:00,138.383517011,3.35254880969,13.6154336479,13.0314586967,48.2474882111,60.1281475517,2.18837309528,0.0,2.18837309528
 12/22  12:00:00,138.572764965,3.35307297131,13.7198745323,11.189148198,48.2474882111,62.0547409583,2.18915428314,0.0,2.18915428314
 12/22  13:00:00,139.661200924,3.40633181801,14.9292918981,11.5592564518,48.2474882111,61.5103924513,2.18950304494,0.0,2.18950304494
 12/22  14:00:00,140.152200969,3.42566320002,15.484112094,9.32626190583,48.2474882111,63.6602354638,2.18949657414,0.0,2.18949657414
 12/22  15:00:00,136.263967464,3.35254880969,14.9964850842,9.53085771306,48.2474882111,60.1281475517,2.18829702172,0.0,2.18829702172
 12/22  16:00:00,137.1789692,3.35390742244,15.3804977061,10.0604882145,48.2474882111,60.1281475517,1.10392565402,0.0,1.10392565402
 12/22  17:00:00,146.761009695,3.43472314194,15.6622485411,11.4554053788,48.2474882111,63.0180376616,2.1886049981,0.0,2.1886049981
 12/22  18:00:00,153.469753261,3.5147015424,14.3957599715,20.4262394335,37.5258241642,62.7947880557,1.10373608429,0.0,1.10373608429
 12/22  19:00:00,120.885895076,3.35254880969,12.0770117602,27.8215553409,26.8041601173,36.0181789539,1.10366863217,0.0,1.10366863217
 12/22  20:00:00,117.513187538,3.35254880969,11.1197036415,27.9749471306,26.8041601173,33.4493877451,1.10338889979,0.0,1.10338889979
 12/22  21:00:00,106.325191381,3.35254880969,10.6595950328,33.3295556528,16.0824960704,28.0885557216,1.10340390417,0.0,1.10340390417
 12/22  22:00:00,106.643392306,3.35254880969,10.7199952179,34.8717519966,16.0824960704,26.8041601173,1.10307448902,0.0,1.10307448902
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296098542,0.0,1.10296098542
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296251331,0.0,1.10296251331
 12/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301995007,0.0,1.10301995007
 12/23  07:00:00,125.929485483,3.35254880969,17.3630805542,68.531922574,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/23  08:00:00,88.9024861703,3.35254880969,6.99865063211,46.6011040995,5.36083202345,26.5809105114,1.10311766527,0.0,1.10311766527
 12/23  09:00:00,96.1301180252,3.35254880969,9.79566956195,24.8697547096,26.8041601173,31.2995447326,1.10335059025,0.0,1.10335059025
 12/23  10:00:00,95.6099628304,3.35614938186,13.1515107547,18.7424654422,26.8041601173,33.5472370403,1.10358807098,0.0,1.10358807098
 12/23  11:00:00,95.0942795109,3.47816006154,16.2784485422,15.9411303588,26.8041601173,32.583940337,1.10350921236,0.0,1.10350921236
 12/23  12:00:00,98.7953453153,3.63540915926,18.483385391,15.0323179089,26.8041601173,34.8316326447,1.10355439886,0.0,1.10355439886
 12/23  13:00:00,95.5748977138,3.73503269521,19.8418188971,11.6382088698,26.8041601173,33.5472370403,1.1034664527,0.0,1.1034664527
 12/23  14:00:00,88.6189960757,3.75932139098,20.8062139677,6.26241467413,26.8041601173,30.9784458315,1.10349656986,0.0,1.10349656986
 12/23  15:00:00,61.924506915,3.53549171668,19.2309786358,9.77664514241,8.04124803518,21.3317032909,1.1033293478,0.0,1.1033293478
 12/23  16:00:00,62.620518191,3.35522718317,17.5305622432,13.6377329488,8.04124803518,20.0473076865,0.02,0.0,0.02
 12/23  17:00:00,73.8342314909,3.35254880969,15.7123354495,21.4165858482,8.04124803518,20.3684065876,1.10327330918,0.0,1.10327330918
 12/23  18:00:00,87.1039800312,3.35254880969,13.5008933329,34.7485923058,2.68041601173,18.0090894769,1.10303527076,0.0,1.10303527076
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303201645,0.0,1.10303201645
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311168749,0.0,1.10311168749
 12/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292788703,0.0,1.10292788703
 12/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292341567,0.0,1.10292341567
 12/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303307422,0.0,1.10303307422
 12/24  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292402853,0.0,1.10292402853
 12/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296314713,0.0,1.10296314713
 12/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299773086,0.0,1.10299773086
 12/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299635088,0.0,1.10299635088
 12/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292586994,0.0,1.10292586994
 12/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292424869,0.0,1.10292424869
 12/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292697202,0.0,1.10292697202
 12/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292481219,0.0,1.10292481219
 12/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292283618,0.0,1.10292283618
 12/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
