Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/25  06:00:00,36.5321589594,0.392167069262,0.481205891981,2.08343382194,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  07:00:00,34.2359754123,0.784334138524,1.01663134559,3.79432441861,2.68041601173,16.0824960704,1.1029791838,0.0,1.1029791838
 12/25  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296307078,0.0,1.10296307078
 12/25  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299180451,0.0,1.10299180451
 12/25  13:00:00,19.8176990206,0.178551684456,0.867795159992,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  14:00:00,20.8903836301,0.357103368912,1.76192808498,0.0,2.68041601173,16.0824960704,1.10316602281,0.0,1.10316602281
 12/25  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292556682,0.0,1.10292556682
 12/25  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292377064,0.0,1.10292377064
 12/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292152442,0.0,1.10292152442
 12/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292396345,0.0,1.10292396345
 12/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296126725,0.0,1.10296126725
 12/26  03:00:00,40.3271050514,0.196083534631,0.186036969001,1.00880034812,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  04:00:00,46.4324460811,0.980417673155,1.19623717708,5.31960703117,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  05:00:00,45.5897547411,0.784334138524,0.817458888453,5.05177751447,2.68041601173,21.4433280938,1.10300736286,0.0,1.10300736286
 12/26  06:00:00,50.5407366293,0.980417673155,0.9955801838,6.94813856102,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  07:00:00,199.509463426,3.35254880969,11.9810608577,147.493920214,5.36083202345,21.4433280938,1.10307712588,0.0,1.10307712588
 12/26  08:00:00,149.491101372,3.35254880969,0.0,97.3658267654,16.0824960704,32.6817896323,10.0157617397,8.91226498886,1.10349675088
 12/26  09:00:00,169.247142932,3.35254880969,1.25779928741,45.9775541426,48.2474882111,70.4033123869,1.42994297226,0.325769315341,1.10417365692
 12/26  10:00:00,149.630891977,3.35595419234,4.86211825681,31.1021502643,48.2474882111,62.0547409583,2.18844894833,0.0,2.18844894833
 12/26  11:00:00,145.046489632,3.46206360774,8.79590374646,24.4044464205,48.2474882111,60.1281475517,2.18840311793,0.0,2.18840311793
 12/26  12:00:00,146.903417755,3.70020590503,13.0533259382,19.8392166485,48.2474882111,62.0547409583,2.18874023956,0.0,2.18874023956
 12/26  13:00:00,149.232962722,3.82455048883,16.0327040348,19.609387442,48.2474882111,61.5103924513,2.18980955846,0.0,2.18980955846
 12/26  14:00:00,142.165373092,3.92468069139,18.1196778568,8.20485077449,48.2474882111,63.6602354638,2.18944766326,0.0,2.18944766326
 12/26  15:00:00,136.399910863,3.78874684184,18.9806313759,5.24645678822,48.2474882111,60.1281475517,2.18810261702,0.0,2.18810261702
 12/26  16:00:00,135.310352886,3.52885637417,18.2297235813,5.16769707339,48.2474882111,60.1281475517,1.10396289939,0.0,1.10396289939
 12/26  17:00:00,142.742899671,3.40064007051,15.5572464622,7.57638050463,48.2474882111,63.0180376616,2.18885641163,0.0,2.18885641163
 12/26  18:00:00,147.556612789,3.46407142991,11.7312170664,17.228271979,37.5258241642,62.7947880557,1.10371271992,0.0,1.10371271992
 12/26  19:00:00,117.017326425,3.35254880969,7.99961556856,28.0303828818,26.8041601173,36.0181789539,1.10359316899,0.0,1.10359316899
 12/26  20:00:00,119.422689027,3.35254880969,6.69271588161,34.3114363791,26.8041601173,33.4493877451,1.10334882031,0.0,1.10334882031
 12/26  21:00:00,112.655232972,3.35254880969,5.13617721724,45.1830150589,16.0824960704,28.0885557216,1.1033961444,0.0,1.1033961444
 12/26  22:00:00,115.666327887,3.35254880969,4.2167514765,50.3979313187,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030148738,0.0,1.1030148738
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296393693,0.0,1.10296393693
 12/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029629491,0.0,1.1029629491
 12/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307778909,0.0,1.10307778909
 12/27  07:00:00,155.184246842,3.35254880969,13.7206958925,101.429068595,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  08:00:00,117.959876631,3.35254880969,1.32889713831,64.5057048859,16.0824960704,32.6817896323,2.06990807299,0.966446636896,1.1034614361
 12/27  09:00:00,152.323042535,3.37374094323,7.85391747204,22.4361434272,48.2474882111,70.4033123869,2.18821785091,0.0,2.18821785091
 12/27  10:00:00,141.114316797,3.44038175553,13.6007254965,13.7625402818,48.2474882111,62.0547409583,1.10421003584,0.0,1.10421003584
 12/27  11:00:00,138.968693239,3.75037544188,17.5923054692,9.24193647061,48.2474882111,60.1281475517,2.18847137604,0.0,2.18847137604
 12/27  12:00:00,143.22354279,4.05102431311,21.1924435636,7.66940564957,48.2474882111,62.0547409583,2.18896368738,0.0,2.18896368738
 12/27  13:00:00,144.425363131,4.24129029729,23.4117440187,7.00600805822,48.2474882111,61.5103924513,2.18960495607,0.0,2.18960495607
 12/27  14:00:00,142.228872062,4.34761341302,24.3037238772,1.6613710032,48.2474882111,63.6602354638,3.27432150566,0.0,3.27432150566
 12/27  15:00:00,137.248511505,4.07413062193,23.5197661848,1.2705388414,48.2474882111,60.1281475517,1.10400865589,0.0,1.10400865589
 12/27  16:00:00,135.478989671,3.75214519364,21.7066185462,1.63615007406,48.2474882111,60.1281475517,2.187906359,0.0,2.187906359
 12/27  17:00:00,138.67642924,3.50677082349,18.5446891581,2.88366995857,48.2474882111,63.0180376616,1.10449149596,0.0,1.10449149596
 12/27  18:00:00,143.475382721,3.5369513732,14.9337300048,9.87164902887,37.5258241642,62.7947880557,2.18799186994,0.0,2.18799186994
 12/27  19:00:00,111.176841091,3.35254880969,10.4437046032,19.7458085126,26.8041601173,36.0181789539,1.1034996026,0.0,1.1034996026
 12/27  20:00:00,111.528325155,3.35254880969,10.3148662872,22.7949221017,26.8041601173,33.4493877451,0.02,0.0,0.02
 12/27  21:00:00,101.624478868,3.35254880969,9.90520929891,29.3832288729,16.0824960704,28.0885557216,1.10339770099,0.0,1.10339770099
 12/27  22:00:00,102.954190724,3.35254880969,8.36585867553,33.536686957,16.0824960704,26.8041601173,1.10309943399,0.0,1.10309943399
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296347105,0.0,1.10296347105
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296398486,0.0,1.10296398486
 12/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296283469,0.0,1.10296283469
 12/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  07:00:00,129.405548843,3.35254880969,15.3056061125,74.0654603762,5.36083202345,21.4433280938,1.10307545883,0.0,1.10307545883
 12/28  08:00:00,101.830561057,3.35254880969,3.99800033683,45.7072861135,16.0824960704,32.6817896323,1.1034751034,0.0,1.1034751034
 12/28  09:00:00,148.040804851,3.4173730532,11.2651204165,14.6990706896,48.2474882111,70.4033123869,1.10414657456,0.0,1.10414657456
 12/28  10:00:00,139.957894986,3.53088166845,17.4470311399,8.66931291432,48.2474882111,62.0547409583,2.18840818936,0.0,2.18840818936
 12/28  11:00:00,140.533078807,3.87134258189,22.1261131905,6.15154717724,48.2474882111,60.1281475517,2.18837342661,0.0,2.18837342661
 12/28  12:00:00,144.071934384,4.11801206673,25.4264796511,4.21677340242,48.2474882111,62.0547409583,1.10464689163,0.0,1.10464689163
 12/28  13:00:00,144.208177244,4.25262761623,27.0805693592,3.10865951243,48.2474882111,61.5103924513,3.27465371596,0.0,3.27465371596
 12/28  14:00:00,144.2234238,4.34934161382,27.7867782776,0.171140139137,48.2474882111,63.6602354638,2.18945465681,0.0,2.18945465681
 12/28  15:00:00,140.106800431,4.10921004715,27.5396168772,0.0738976502179,48.2474882111,60.1281475517,2.18811378175,0.0,2.18811378175
 12/28  16:00:00,138.298616573,3.78124617235,26.0093698128,0.12392473053,48.2474882111,60.1281475517,1.10397189479,0.0,1.10397189479
 12/28  17:00:00,140.328902307,3.53964005911,21.9483192168,1.09964373071,48.2474882111,63.0180376616,2.18873647967,0.0,2.18873647967
 12/28  18:00:00,143.239622569,3.57196207464,19.47190067,5.06270751039,37.5258241642,62.7947880557,1.1037282766,0.0,1.1037282766
 12/28  19:00:00,109.497142095,3.35254880969,16.388856738,12.1209573818,26.8041601173,36.0181789539,1.10361011868,0.0,1.10361011868
 12/28  20:00:00,109.631662517,3.35254880969,15.802132288,15.4109934625,26.8041601173,33.4493877451,1.10336152783,0.0,1.10336152783
 12/28  21:00:00,99.1209265723,3.35254880969,16.3083821807,20.4765036958,16.0824960704,28.0885557216,1.10341219445,0.0,1.10341219445
 12/28  22:00:00,100.265824591,3.35254880969,15.2530426821,23.9611368172,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292826608,0.0,1.10292826608
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296188362,0.0,1.10296188362
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296460711,0.0,1.10296460711
 12/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306204777,0.0,1.10306204777
 12/29  07:00:00,98.6493077354,3.35254880969,20.6576653732,37.9571600078,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/29  08:00:00,101.20258536,3.35254880969,14.4049106007,34.6724001528,16.0824960704,32.6817896323,1.10348404996,0.0,1.10348404996
 12/29  09:00:00,152.427750128,3.44174063939,15.1863824239,15.1403863729,48.2474882111,70.4033123869,2.18826675005,0.0,2.18826675005
 12/29  10:00:00,140.681593681,3.35254880969,14.9989336367,12.0194419707,48.2474882111,62.0547409583,1.1041143241,0.0,1.1041143241
 12/29  11:00:00,136.869395555,3.35254880969,15.282702801,9.85006808735,48.2474882111,60.1281475517,2.18845976087,0.0,2.18845976087
 12/29  12:00:00,145.162057908,3.35927353853,18.3158606037,13.1762545019,48.2474882111,62.0547409583,2.18907179104,0.0,2.18907179104
 12/29  13:00:00,147.602877984,3.41744607419,20.9378097874,13.4813013663,48.2474882111,61.5103924513,2.18972000522,0.0,2.18972000522
 12/29  14:00:00,141.822602686,3.5649996457,23.4099013333,2.93153793844,48.2474882111,63.6602354638,3.27464991296,0.0,3.27464991296
 12/29  15:00:00,136.766891521,3.43639362129,23.3228486758,1.62357336731,48.2474882111,60.1281475517,1.10407311988,0.0,1.10407311988
 12/29  16:00:00,136.90622297,3.39365513943,23.3571354227,1.77135655093,48.2474882111,60.1281475517,2.18803998216,0.0,2.18803998216
 12/29  17:00:00,144.285882709,3.47712698318,23.3756750445,3.69178138107,48.2474882111,63.0180376616,1.10429898317,0.0,1.10429898317
 12/29  18:00:00,149.358009445,3.55388384443,22.7589120171,7.9121612697,37.5258241642,62.7947880557,2.18782977829,0.0,2.18782977829
 12/29  19:00:00,114.16153781,3.35254880969,21.0228376844,12.1513721505,26.8041601173,36.0181789539,1.1035634939,0.0,1.1035634939
 12/29  20:00:00,112.745214959,3.35254880969,20.0763995593,14.2502786335,26.8041601173,33.4493877451,1.10333984184,0.0,1.10333984184
 12/29  21:00:00,101.203634249,3.35254880969,19.1983451957,19.6692483576,16.0824960704,28.0885557216,0.02,0.0,0.02
 12/29  22:00:00,101.506336941,3.35254880969,18.8651696623,21.5895221876,16.0824960704,26.8041601173,1.10323126572,0.0,1.10323126572
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296368192,0.0,1.10296368192
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029643258,0.0,1.1029643258
 12/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296474895,0.0,1.10296474895
 12/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  07:00:00,112.897947573,3.35254880969,18.6468512978,54.2166139203,5.36083202345,21.4433280938,1.1031095567,0.0,1.1031095567
 12/30  08:00:00,86.6427981304,3.35254880969,7.97032780902,43.3697388827,5.36083202345,26.5809105114,1.10319050626,0.0,1.10319050626
 12/30  09:00:00,96.4382716787,3.35254880969,10.2502615793,24.7233163457,26.8041601173,31.2995447326,0.02,0.0,0.02
 12/30  10:00:00,93.4511425009,3.35254880969,15.3502744716,14.3884819679,26.8041601173,33.5472370403,1.10351415349,0.0,1.10351415349
 12/30  11:00:00,93.6991526545,3.5135268623,20.3103445134,10.4787407304,26.8041601173,32.583940337,1.10352958433,0.0,1.10352958433
 12/30  12:00:00,96.7389161097,3.63981782604,21.7450799887,9.70978543883,26.8041601173,34.8316326447,1.10364721957,0.0,1.10364721957
 12/30  13:00:00,93.4331048499,3.36103774421,19.9519293281,9.76030052594,26.8041601173,33.5472370403,1.10353498666,0.0,1.10353498666
 12/30  14:00:00,90.7014260874,3.35254880969,19.1449921783,10.4128390565,26.8041601173,30.9784458315,1.10345382952,0.0,1.10345382952
 12/30  15:00:00,67.8210830098,3.35254880969,18.0470772921,17.0400654879,8.04124803518,21.3317032909,1.10334945311,0.0,1.10334945311
 12/30  16:00:00,71.5624815657,3.35254880969,17.383985301,22.7289516393,8.04124803518,20.0473076865,1.10327091997,0.0,1.10327091997
 12/30  17:00:00,77.0523103385,3.35254880969,16.4818135659,26.3325199127,8.04124803518,20.3684065876,1.10330191786,0.0,1.10330191786
 12/30  18:00:00,90.7163142664,3.35254880969,15.1339648667,36.7278550072,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303153093,0.0,1.10303153093
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030403584,0.0,1.1030403584
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296182172,0.0,1.10296182172
 12/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029247404,0.0,1.1029247404
 12/31  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292066779,0.0,1.10292066779
 12/31  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292244843,0.0,1.10292244843
 12/31  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293089677,0.0,1.10293089677
 12/31  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300167113,0.0,1.10300167113
 12/31  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310797462,0.0,1.10310797462
 12/31  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293063702,0.0,1.10293063702
 12/31  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292966489,0.0,1.10292966489
 12/31  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298577995,0.0,1.10298577995
 12/31  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292849922,0.0,1.10292849922
